ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 00:00,2,0.000,ALERT,213.06,302.07,59.975,1485752403,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22776,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752405,1556438.00
01/30/2017 00:00,2,0.000,ALERT,212.16,300.57,59.970,1485752403,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,846745.5,846745.5,22900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752407,1556439.00
01/30/2017 00:00,2,0.000,ALERT,213.29,301.47,59.975,1485752403,"201051344000633","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,605851.4,605851.4,23170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752409,1556440.00
01/30/2017 00:00,2,0.000,ALERT,212.61,301.77,59.975,1485752403,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,608707.6,608707.6,23142,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752411,1556441.00
01/30/2017 00:00,2,0.000,ALERT,212.61,302.68,59.975,1485752403,"201051344000646","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,604580.4,604580.4,23120,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752413,1556442.00
01/30/2017 00:00,2,0.000,ALERT,211.70,300.57,59.959,1485752403,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,875105.6,875105.6,22659,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752414,1556443.00
01/30/2017 00:00,2,0.000,ALERT,212.83,302.98,59.965,1485752403,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,615157.0,615157.0,23191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752416,1556444.00
01/30/2017 00:00,2,0.000,ALERT,212.61,303.28,59.949,1485752403,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,607922.5,607922.5,23028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752418,1556445.00
01/30/2017 00:00,2,0.000,ALERT,213.29,303.88,59.975,1485752403,"201051344000582","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,599863.3,599863.3,23157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752420,1556446.00
01/30/2017 00:00,2,0.000,ALERT,212.38,302.68,59.970,1485752403,"201051344000955","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,615144.1,615144.1,23108,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752422,1556447.00
01/30/2017 00:00,2,0.000,ALERT,211.93,299.97,59.970,1485752403,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,720807.9,720807.9,23414,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752423,1556448.00
01/30/2017 00:00,2,0.000,ALERT,212.61,302.37,59.928,1485752403,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,624172.0,624172.0,23061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752425,1556449.00
01/30/2017 00:00,2,0.000,ALERT,212.61,303.28,59.970,1485752403,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,612127.6,612127.6,23176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752427,1556450.00
01/30/2017 00:00,2,0.000,ALERT,212.83,302.68,59.933,1485752403,"201051344000438","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,613173.8,613173.8,23183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752429,1556451.00
01/30/2017 00:00,2,0.000,ALERT,213.06,302.37,59.965,1485752403,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,596438.6,596438.6,23310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752430,1556452.00
01/30/2017 00:00,2,0.000,ALERT,212.16,301.17,59.959,1485752403,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22697,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752432,1556453.00
01/30/2017 00:00,2,0.000,ALERT,212.83,300.57,59.928,1485752403,"274151322000076","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,924041.7,924041.7,22808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752434,1556454.00
01/30/2017 00:00,2,0.000,ALERT,212.61,302.68,59.965,1485752403,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,607184.9,607184.9,23157,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752436,1556455.00
01/30/2017 00:00,2,0.000,ALERT,212.16,301.77,59.965,1485752403,"274151322000095","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22872,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752438,1556456.00
01/30/2017 00:00,2,0.000,ALERT,212.61,301.77,59.970,1485752403,"201051344000988","219011344069620",0.00,-7.00,0,296.96,303.58,0.0,0.0,0.000,568897.3,568897.3,23184,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752440,1556457.00
01/30/2017 00:00,2,0.000,ALERT,212.61,301.77,59.970,1485752403,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,613315.9,613315.9,23217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752442,1556458.00
01/30/2017 00:00,2,0.000,ALERT,212.38,301.77,59.965,1485752403,"201051344000458","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,617283.2,617283.2,22924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752444,1556459.00
01/30/2017 00:00,2,0.000,ALERT,213.06,301.77,59.965,1485752403,"201051344000853","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,615935.4,615935.4,22841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752445,1556460.00
01/30/2017 00:00,2,0.000,ALERT,213.06,302.68,59.965,1485752403,"201051344000685","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,612427.0,612427.0,23096,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752447,1556461.00
01/30/2017 00:00,2,0.000,ALERT,212.83,302.37,60.002,1485752403,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,609376.8,609376.8,23110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752449,1556462.00
01/30/2017 00:00,2,0.000,ALERT,213.06,302.98,59.970,1485752403,"201051344001145","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,615403.3,615403.3,22967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752451,1556463.00
01/30/2017 00:00,2,0.000,ALERT,212.83,301.77,59.959,1485752403,"201051344000651","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,607959.7,607959.7,23158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485752452,1556464.00
01/30/2017 00:00,2,0.000,ALERT,211.70,301.17,59.991,1485752403,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,831873.0,831873.0,22814,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752454,1556465.00
01/30/2017 00:00,2,0.000,ALERT,213.06,299.97,59.959,1485752403,"274151322000068","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,721905.5,721905.5,23306,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752456,1556466.00
01/30/2017 00:00,2,0.000,ALERT,212.38,302.37,59.965,1485752403,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,603530.9,603530.9,23216,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752458,1556467.00
01/30/2017 00:00,2,0.000,ALERT,212.16,302.37,59.970,1485752403,"201051344000594","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,619662.3,619662.3,23103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752460,1556468.00
01/30/2017 00:00,2,0.000,ALERT,212.83,302.37,59.975,1485752403,"201051344001203","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23204,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752461,1556469.00
01/30/2017 00:00,2,0.000,ALERT,211.93,300.87,59.970,1485752403,"274151322000054","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,848125.1,848125.1,22892,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752463,1556470.00
01/30/2017 00:00,2,0.000,ALERT,212.83,301.17,59.944,1485752403,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,606030.7,606030.7,23193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752465,1556471.00
01/30/2017 00:00,2,0.000,ALERT,212.61,302.68,59.991,1485752403,"201051344001093","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,608970.2,608970.2,23123,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752467,1556472.00
01/30/2017 00:00,2,0.000,ALERT,212.61,301.77,59.959,1485752403,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,624993.7,624993.7,22755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752468,1556473.00
01/30/2017 00:00,2,0.000,ALERT,212.83,301.17,59.981,1485752403,"201051344000648","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,614680.6,614680.6,22761,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752470,1556474.00
01/30/2017 00:00,2,0.000,ALERT,212.83,302.37,60.007,1485752403,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,625427.5,625427.5,22764,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752472,1556475.00
01/30/2017 00:00,2,0.000,ALERT,212.61,302.07,59.981,1485752403,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752474,1556476.00
01/30/2017 00:00,2,0.000,ALERT,212.83,301.77,59.986,1485752403,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,606662.7,606662.7,23114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752476,1556477.00
01/30/2017 00:00,2,0.000,ALERT,213.29,302.37,59.981,1485752403,"201051344000576","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,617363.7,617363.7,22794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752478,1556478.00
01/30/2017 00:00,2,0.000,ALERT,212.16,299.97,59.975,1485752403,"274151322000087","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,820149.5,820149.5,23103,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485752479,1556479.00
01/30/2017 00:15,2,0.000,ALERT,213.06,301.47,59.981,1485753303,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,616632.7,616632.7,22778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753305,1556480.00
01/30/2017 00:15,2,0.000,ALERT,212.38,300.87,59.970,1485753303,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,846745.5,846745.5,22902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753307,1556481.00
01/30/2017 00:15,2,0.000,ALERT,213.29,301.47,59.959,1485753303,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,605851.4,605851.4,23172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753309,1556482.00
01/30/2017 00:15,2,0.000,ALERT,212.83,301.77,59.975,1485753303,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,608707.6,608707.6,23144,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753310,1556483.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.37,59.975,1485753303,"201051344000646","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,604580.4,604580.4,23122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753312,1556484.00
01/30/2017 00:15,2,0.000,ALERT,211.93,300.57,59.959,1485753303,"274151322000052","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,875105.6,875105.6,22661,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753314,1556485.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.68,60.018,1485753303,"201051344000585","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,615157.0,615157.0,23193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753316,1556486.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.68,59.970,1485753303,"201051344001230","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,607922.5,607922.5,23030,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753318,1556487.00
01/30/2017 00:15,2,0.000,ALERT,213.29,303.28,59.981,1485753303,"201051344000582","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,599863.3,599863.3,23159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753319,1556488.00
01/30/2017 00:15,2,0.000,ALERT,212.38,302.37,59.981,1485753303,"201051344000955","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,615144.1,615144.1,23110,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753321,1556489.00
01/30/2017 00:15,2,0.000,ALERT,212.38,300.27,59.975,1485753303,"274151322000094","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,720807.9,720807.9,23416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753323,1556490.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.07,59.975,1485753303,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,624172.0,624172.0,23063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753325,1556491.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.68,60.007,1485753303,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,612127.6,612127.6,23178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753327,1556492.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.37,59.986,1485753303,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,613173.8,613173.8,23185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753328,1556493.00
01/30/2017 00:15,2,0.000,ALERT,213.06,302.07,59.981,1485753303,"201051344000417","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,596438.6,596438.6,23312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753330,1556494.00
01/30/2017 00:15,2,0.000,ALERT,212.61,301.77,59.975,1485753303,"274151322000083","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,866612.2,866612.2,22699,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753332,1556495.00
01/30/2017 00:15,2,0.000,ALERT,213.06,300.87,59.981,1485753303,"274151322000076","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,924041.7,924041.7,22810,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753334,1556496.00
01/30/2017 00:15,2,0.000,ALERT,212.38,302.37,59.981,1485753303,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753336,1556497.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.07,59.981,1485753303,"274151322000095","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,915023.3,915023.3,22874,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753337,1556498.00
01/30/2017 00:15,2,0.000,ALERT,212.38,301.47,59.991,1485753303,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,568897.3,568897.3,23186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753339,1556499.00
01/30/2017 00:15,2,0.000,ALERT,212.61,301.47,59.975,1485753303,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,613315.9,613315.9,23219,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753341,1556500.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.07,59.991,1485753303,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,617283.2,617283.2,22926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753343,1556501.00
01/30/2017 00:15,2,0.000,ALERT,213.29,301.77,59.981,1485753303,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753344,1556502.00
01/30/2017 00:15,2,0.000,ALERT,213.06,302.37,59.996,1485753303,"201051344000685","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,612427.0,612427.0,23098,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753346,1556503.00
01/30/2017 00:15,2,0.000,ALERT,213.06,302.07,59.986,1485753303,"201051344000917","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,609376.8,609376.8,23112,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753348,1556504.00
01/30/2017 00:15,2,0.000,ALERT,213.06,302.68,59.996,1485753303,"201051344001145","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,615403.3,615403.3,22969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753350,1556505.00
01/30/2017 00:15,2,0.000,ALERT,212.83,301.47,59.991,1485753303,"201051344000651","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,607959.7,607959.7,23160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753352,1556506.00
01/30/2017 00:15,2,0.000,ALERT,212.16,300.87,59.991,1485753303,"274151322000088","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,831873.0,831873.0,22816,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753354,1556507.00
01/30/2017 00:15,2,0.000,ALERT,213.06,300.27,59.991,1485753303,"274151322000068","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,721905.5,721905.5,23308,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753355,1556508.00
01/30/2017 00:15,2,0.000,ALERT,212.38,302.37,60.002,1485753303,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,603530.9,603530.9,23218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485753357,1556509.00
01/30/2017 00:15,2,0.000,ALERT,212.38,302.37,60.012,1485753303,"201051344000594","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,619662.3,619662.3,23105,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753359,1556510.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.07,59.996,1485753303,"201051344001203","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,611898.8,611898.8,23206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753361,1556511.00
01/30/2017 00:15,2,0.000,ALERT,212.38,300.87,59.996,1485753303,"274151322000054","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,848125.1,848125.1,22894,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753362,1556512.00
01/30/2017 00:15,2,0.000,ALERT,213.06,301.47,59.991,1485753303,"201051344000867","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,606030.7,606030.7,23195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753364,1556513.00
01/30/2017 00:15,2,0.000,ALERT,212.61,302.07,59.981,1485753303,"201051344001093","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,608970.2,608970.2,23125,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753366,1556514.00
01/30/2017 00:15,2,0.000,ALERT,212.38,301.77,59.986,1485753303,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,624993.7,624993.7,22757,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753368,1556515.00
01/30/2017 00:15,2,0.000,ALERT,212.83,301.47,59.996,1485753303,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,614680.6,614680.6,22763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753370,1556516.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.68,59.981,1485753303,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,625427.5,625427.5,22766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753371,1556517.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.07,60.028,1485753303,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,618186.1,618186.1,22903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753373,1556518.00
01/30/2017 00:15,2,0.000,ALERT,212.83,302.07,59.975,1485753303,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,606662.7,606662.7,23116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753375,1556519.00
01/30/2017 00:15,2,0.000,ALERT,213.29,302.68,59.981,1485753303,"201051344000576","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,617363.7,617363.7,22796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753377,1556520.00
01/30/2017 00:15,2,0.000,ALERT,212.61,299.97,59.986,1485753303,"274151322000087","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,820149.5,820149.5,23105,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485753378,1556521.00
01/30/2017 00:30,2,0.000,ALERT,213.29,301.77,59.986,1485754203,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,616632.7,616632.7,22780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754205,1556522.00
01/30/2017 00:30,2,0.000,ALERT,212.61,301.47,59.975,1485754203,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,846745.5,846745.5,22904,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754207,1556523.00
01/30/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1485754203,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,605851.4,605851.4,23174,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754209,1556524.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.07,59.991,1485754203,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,608707.6,608707.6,23146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754211,1556525.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.98,59.949,1485754203,"201051344000646","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,604580.4,604580.4,23124,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754212,1556526.00
01/30/2017 00:30,2,0.000,ALERT,212.16,301.17,59.949,1485754203,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,875105.6,875105.6,22663,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754214,1556527.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.98,59.981,1485754203,"201051344000585","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,615157.0,615157.0,23195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754216,1556528.00
01/30/2017 00:30,2,0.000,ALERT,213.06,303.28,59.949,1485754203,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,607922.5,607922.5,23032,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754218,1556529.00
01/30/2017 00:30,2,0.000,ALERT,213.51,303.88,59.981,1485754203,"201051344000582","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,599863.3,599863.3,23161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754220,1556530.00
01/30/2017 00:30,2,0.000,ALERT,212.61,302.98,59.981,1485754203,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,615144.1,615144.1,23112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754221,1556531.00
01/30/2017 00:30,2,0.000,ALERT,212.61,300.57,59.975,1485754203,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,720807.9,720807.9,23418,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754223,1556532.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.68,59.981,1485754203,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,624172.0,624172.0,23065,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754225,1556533.00
01/30/2017 00:30,2,0.000,ALERT,212.83,303.28,59.949,1485754203,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,612127.6,612127.6,23180,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754227,1556534.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.68,59.986,1485754203,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,613173.8,613173.8,23187,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754229,1556535.00
01/30/2017 00:30,2,0.000,ALERT,213.29,302.68,59.981,1485754203,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,596438.6,596438.6,23314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754231,1556536.00
01/30/2017 00:30,2,0.000,ALERT,212.61,301.17,59.981,1485754203,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22701,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754232,1556537.00
01/30/2017 00:30,2,0.000,ALERT,213.06,301.17,59.949,1485754203,"274151322000076","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,924041.7,924041.7,22812,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754234,1556538.00
01/30/2017 00:30,2,0.000,ALERT,212.61,302.37,59.991,1485754203,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,607184.9,607184.9,23161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754236,1556539.00
01/30/2017 00:30,2,0.000,ALERT,212.38,302.07,59.986,1485754203,"274151322000095","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22876,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754238,1556540.00
01/30/2017 00:30,2,0.000,ALERT,212.61,301.47,59.991,1485754203,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,568897.3,568897.3,23188,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754240,1556541.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.07,59.981,1485754203,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,613315.9,613315.9,23221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754242,1556542.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.07,59.991,1485754203,"201051344000458","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,617283.2,617283.2,22928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754243,1556543.00
01/30/2017 00:30,2,0.000,ALERT,213.29,301.77,60.018,1485754203,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754245,1556544.00
01/30/2017 00:30,2,0.000,ALERT,213.51,302.98,59.996,1485754203,"201051344000685","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,612427.0,612427.0,23100,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754247,1556545.00
01/30/2017 00:30,2,0.000,ALERT,213.29,302.37,59.986,1485754203,"201051344000917","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,609376.8,609376.8,23114,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754249,1556546.00
01/30/2017 00:30,2,0.000,ALERT,213.29,302.98,59.996,1485754203,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,615403.3,615403.3,22971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485754251,1556547.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.37,59.996,1485754203,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,607959.7,607959.7,23162,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754252,1556548.00
01/30/2017 00:30,2,0.000,ALERT,212.16,301.17,59.996,1485754203,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,831873.0,831873.0,22818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754254,1556549.00
01/30/2017 00:30,2,0.000,ALERT,213.06,299.67,59.986,1485754203,"274151322000068","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,721905.5,721905.5,23310,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754256,1556550.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.68,60.002,1485754203,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,603530.9,603530.9,23220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754258,1556551.00
01/30/2017 00:30,2,0.000,ALERT,212.61,302.68,59.996,1485754203,"201051344000594","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,619662.3,619662.3,23107,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754259,1556552.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.37,59.996,1485754203,"201051344001203","219011344069620",0.00,-8.50,0,300.27,305.68,0.0,0.0,0.000,611898.8,611898.8,23208,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754261,1556553.00
01/30/2017 00:30,2,0.000,ALERT,212.38,301.47,59.991,1485754203,"274151322000054","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,848125.1,848125.1,22896,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754263,1556554.00
01/30/2017 00:30,2,0.000,ALERT,213.06,301.47,60.002,1485754203,"201051344000867","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,606030.7,606030.7,23197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754265,1556555.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.37,59.996,1485754203,"201051344001093","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,608970.2,608970.2,23127,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754267,1556556.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.07,60.002,1485754203,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,624993.7,624993.7,22759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754268,1556557.00
01/30/2017 00:30,2,0.000,ALERT,212.83,301.17,60.034,1485754203,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,614680.6,614680.6,22765,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754270,1556558.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.37,60.002,1485754203,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,625427.5,625427.5,22768,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754272,1556559.00
01/30/2017 00:30,2,0.000,ALERT,212.83,302.37,59.959,1485754203,"201051344000983","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,618186.1,618186.1,22905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754274,1556560.00
01/30/2017 00:30,2,0.000,ALERT,213.06,302.07,59.986,1485754203,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,606662.7,606662.7,23118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754276,1556561.00
01/30/2017 00:30,2,0.000,ALERT,213.29,302.68,59.996,1485754203,"201051344000576","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,617363.7,617363.7,22798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754277,1556562.00
01/30/2017 00:30,2,0.000,ALERT,212.38,299.67,59.991,1485754203,"274151322000087","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,820149.5,820149.5,23107,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485754279,1556563.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.37,59.986,1485755103,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755105,1556564.00
01/30/2017 00:45,2,0.000,ALERT,212.38,300.57,59.959,1485755103,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,846745.5,846745.5,22906,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755107,1556565.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.07,59.965,1485755103,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,605851.4,605851.4,23176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755108,1556566.00
01/30/2017 00:45,2,0.000,ALERT,213.06,302.07,59.965,1485755103,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,608707.6,608707.6,23148,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755110,1556567.00
01/30/2017 00:45,2,0.000,ALERT,213.06,302.98,59.954,1485755103,"201051344000646","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,604580.4,604580.4,23126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755112,1556568.00
01/30/2017 00:45,2,0.000,ALERT,212.16,302.07,59.959,1485755103,"274151322000052","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,875105.6,875105.6,22665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755114,1556569.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.68,59.938,1485755103,"201051344000585","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,615157.0,615157.0,23197,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755116,1556570.00
01/30/2017 00:45,2,0.000,ALERT,213.06,303.28,59.965,1485755103,"201051344001230","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,607922.5,607922.5,23034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755117,1556571.00
01/30/2017 00:45,2,0.000,ALERT,213.74,303.88,59.975,1485755103,"201051344000582","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,599863.3,599863.3,23163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755119,1556572.00
01/30/2017 00:45,2,0.000,ALERT,212.83,302.68,59.970,1485755103,"201051344000955","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,615144.1,615144.1,23114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755121,1556573.00
01/30/2017 00:45,2,0.000,ALERT,212.38,300.87,59.965,1485755103,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,720807.9,720807.9,23420,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755123,1556574.00
01/30/2017 00:45,2,0.000,ALERT,212.83,302.68,59.938,1485755103,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,624172.0,624172.0,23067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755125,1556575.00
01/30/2017 00:45,2,0.000,ALERT,213.06,303.28,59.975,1485755103,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,612127.6,612127.6,23182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755126,1556576.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.68,59.981,1485755103,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,613173.8,613173.8,23189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755128,1556577.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.37,59.981,1485755103,"201051344000417","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,596438.6,596438.6,23316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755130,1556578.00
01/30/2017 00:45,2,0.000,ALERT,212.61,302.07,59.938,1485755103,"274151322000083","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,866612.2,866612.2,22703,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755132,1556579.00
01/30/2017 00:45,2,0.000,ALERT,213.06,301.47,59.970,1485755103,"274151322000076","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,924041.7,924041.7,22814,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755134,1556580.00
01/30/2017 00:45,2,0.000,ALERT,212.61,302.68,59.970,1485755103,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,607184.9,607184.9,23163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755136,1556581.00
01/30/2017 00:45,2,0.000,ALERT,212.38,302.37,59.938,1485755103,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,915023.3,915023.3,22878,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755138,1556582.00
