ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 00:45,2,0.000,ALERT,212.61,302.07,59.970,1485755103,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,568897.3,568897.3,23190,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755139,1556583.00
01/30/2017 00:45,2,0.000,ALERT,212.83,301.77,59.970,1485755103,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,613315.9,613315.9,23223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755141,1556584.00
01/30/2017 00:45,2,0.000,ALERT,212.61,302.07,59.970,1485755103,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,617283.2,617283.2,22930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755143,1556585.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.07,59.965,1485755103,"201051344000853","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,615935.4,615935.4,22847,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755145,1556586.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.68,59.959,1485755103,"201051344000685","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,612427.0,612427.0,23102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755147,1556587.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.37,59.959,1485755103,"201051344000917","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,609376.8,609376.8,23116,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755149,1556588.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.98,59.970,1485755103,"201051344001145","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,615403.3,615403.3,22973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755150,1556589.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.07,59.933,1485755103,"201051344000651","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,607959.7,607959.7,23164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755152,1556590.00
01/30/2017 00:45,2,0.000,ALERT,212.16,300.57,59.959,1485755103,"274151322000088","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,831873.0,831873.0,22820,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755154,1556591.00
01/30/2017 00:45,2,0.000,ALERT,213.06,300.57,59.959,1485755103,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,721905.5,721905.5,23312,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755156,1556592.00
01/30/2017 00:45,2,0.000,ALERT,212.83,302.98,59.965,1485755103,"201051344001135","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,603530.9,603530.9,23222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755157,1556593.00
01/30/2017 00:45,2,0.000,ALERT,212.38,302.37,59.965,1485755103,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,619662.3,619662.3,23109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755159,1556594.00
01/30/2017 00:45,2,0.000,ALERT,213.51,302.68,59.970,1485755103,"201051344001203","219011344069620",0.00,-8.00,0,299.97,305.98,0.0,0.0,0.000,611898.8,611898.8,23210,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755161,1556595.00
01/30/2017 00:45,2,0.000,ALERT,212.38,300.87,59.954,1485755103,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,848125.1,848125.1,22898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755163,1556596.00
01/30/2017 00:45,2,0.000,ALERT,213.06,301.47,59.959,1485755103,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,606030.7,606030.7,23199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755165,1556597.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.68,59.959,1485755103,"201051344001093","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,608970.2,608970.2,23129,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755166,1556598.00
01/30/2017 00:45,2,0.000,ALERT,212.61,301.77,59.938,1485755103,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,624993.7,624993.7,22761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755168,1556599.00
01/30/2017 00:45,2,0.000,ALERT,212.83,301.17,59.965,1485755103,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,614680.6,614680.6,22767,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755170,1556600.00
01/30/2017 00:45,2,0.000,ALERT,212.83,302.37,59.965,1485755103,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,625427.5,625427.5,22770,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755172,1556601.00
01/30/2017 00:45,2,0.000,ALERT,212.61,302.07,59.949,1485755103,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,618186.1,618186.1,22907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485755174,1556602.00
01/30/2017 00:45,2,0.000,ALERT,213.06,302.07,59.975,1485755103,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,606662.7,606662.7,23120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755176,1556603.00
01/30/2017 00:45,2,0.000,ALERT,213.29,302.68,59.965,1485755103,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,617363.7,617363.7,22800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755177,1556604.00
01/30/2017 00:45,2,0.000,ALERT,212.61,300.27,59.959,1485755103,"274151322000087","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,820149.5,820149.5,23109,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485755179,1556605.00
01/30/2017 01:00,2,0.000,ALERT,213.29,301.77,59.970,1485756003,"201051344000645","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,616632.7,616632.7,22784,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756005,1556606.00
01/30/2017 01:00,2,0.000,ALERT,212.38,301.17,59.981,1485756003,"274151322000085","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,846745.5,846745.5,22908,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756007,1556607.00
01/30/2017 01:00,2,0.000,ALERT,213.51,301.77,60.012,1485756003,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,605851.4,605851.4,23178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756009,1556608.00
01/30/2017 01:00,2,0.000,ALERT,213.06,302.07,59.981,1485756003,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,608707.6,608707.6,23150,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756011,1556609.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.68,59.986,1485756003,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,604580.4,604580.4,23128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756012,1556610.00
01/30/2017 01:00,2,0.000,ALERT,212.16,300.87,59.954,1485756003,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,875105.6,875105.6,22667,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756014,1556611.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.98,59.981,1485756003,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,615157.0,615157.0,23199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756016,1556612.00
01/30/2017 01:00,2,0.000,ALERT,213.29,303.28,60.023,1485756003,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,607922.5,607922.5,23036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756018,1556613.00
01/30/2017 01:00,2,0.000,ALERT,213.74,303.88,60.023,1485756003,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.08,0.0,0.0,0.000,599863.3,599863.3,23165,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756020,1556614.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.68,59.991,1485756003,"201051344000955","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,615144.1,615144.1,23116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756021,1556615.00
01/30/2017 01:00,2,0.000,ALERT,212.38,300.57,59.991,1485756003,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,720807.9,720807.9,23422,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756023,1556616.00
01/30/2017 01:00,2,0.000,ALERT,213.06,302.68,59.981,1485756003,"201051344000579","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,624172.0,624172.0,23069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756025,1556617.00
01/30/2017 01:00,2,0.000,ALERT,213.06,303.28,59.965,1485756003,"201051344000890","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,612127.6,612127.6,23184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756027,1556618.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.98,60.007,1485756003,"201051344000438","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,613173.8,613173.8,23191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756029,1556619.00
01/30/2017 01:00,2,0.000,ALERT,213.51,302.68,60.002,1485756003,"201051344000417","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,596438.6,596438.6,23318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756030,1556620.00
01/30/2017 01:00,2,0.000,ALERT,212.38,301.47,60.002,1485756003,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22705,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756032,1556621.00
01/30/2017 01:00,2,0.000,ALERT,213.06,301.47,59.996,1485756003,"274151322000076","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,924041.7,924041.7,22816,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756034,1556622.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.68,60.007,1485756003,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756036,1556623.00
01/30/2017 01:00,2,0.000,ALERT,212.38,302.07,59.996,1485756003,"274151322000095","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22880,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756037,1556624.00
01/30/2017 01:00,2,0.000,ALERT,212.61,301.47,60.007,1485756003,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23192,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756040,1556625.00
01/30/2017 01:00,2,0.000,ALERT,213.06,302.07,60.002,1485756003,"201051344001025","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,613315.9,613315.9,23225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756041,1556626.00
01/30/2017 01:00,2,0.000,ALERT,212.61,301.77,60.002,1485756003,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756043,1556627.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.07,60.007,1485756003,"201051344000853","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,615935.4,615935.4,22849,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756045,1556628.00
01/30/2017 01:00,2,0.000,ALERT,213.51,302.98,60.007,1485756003,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,612427.0,612427.0,23104,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756047,1556629.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.37,60.007,1485756003,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,609376.8,609376.8,23118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756048,1556630.00
01/30/2017 01:00,2,0.000,ALERT,213.51,302.98,59.981,1485756003,"201051344001145","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756050,1556631.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.07,60.012,1485756003,"201051344000651","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,607959.7,607959.7,23166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756052,1556632.00
01/30/2017 01:00,2,0.000,ALERT,212.16,300.87,60.002,1485756003,"274151322000088","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,831873.0,831873.0,22822,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756054,1556633.00
01/30/2017 01:00,2,0.000,ALERT,213.29,300.87,60.002,1485756003,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,721905.5,721905.5,23314,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756056,1556634.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.68,60.002,1485756003,"201051344001135","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,603530.9,603530.9,23224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756058,1556635.00
01/30/2017 01:00,2,0.000,ALERT,212.38,302.68,60.007,1485756003,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,619662.3,619662.3,23111,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756059,1556636.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.37,60.018,1485756003,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23212,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756061,1556637.00
01/30/2017 01:00,2,0.000,ALERT,212.16,301.47,60.018,1485756003,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,848125.1,848125.1,22900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756063,1556638.00
01/30/2017 01:00,2,0.000,ALERT,213.06,301.77,60.012,1485756003,"201051344000867","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,606030.7,606030.7,23201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756065,1556639.00
01/30/2017 01:00,2,0.000,ALERT,213.06,302.98,60.012,1485756003,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23131,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756067,1556640.00
01/30/2017 01:00,2,0.000,ALERT,212.61,302.37,60.023,1485756003,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,624993.7,624993.7,22763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756069,1556641.00
01/30/2017 01:00,2,0.000,ALERT,213.06,301.47,60.018,1485756003,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,614680.6,614680.6,22769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756070,1556642.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.68,60.039,1485756003,"201051344000569","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,625427.5,625427.5,22772,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756072,1556643.00
01/30/2017 01:00,2,0.000,ALERT,212.83,302.37,60.023,1485756003,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756074,1556644.00
01/30/2017 01:00,2,0.000,ALERT,213.06,302.07,60.018,1485756003,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,606662.7,606662.7,23122,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756076,1556645.00
01/30/2017 01:00,2,0.000,ALERT,213.29,302.68,59.981,1485756003,"201051344000576","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,617363.7,617363.7,22802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756078,1556646.00
01/30/2017 01:00,2,0.000,ALERT,212.61,300.87,60.007,1485756003,"274151322000087","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,820149.5,820149.5,23111,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756079,1556647.00
01/30/2017 01:15,2,0.000,ALERT,213.29,301.77,59.986,1485756903,"201051344000645","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,616632.7,616632.7,22786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756905,1556648.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.07,59.986,1485756903,"274151322000085","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,846745.5,846745.5,22910,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756907,1556649.00
01/30/2017 01:15,2,0.000,ALERT,213.29,301.47,59.981,1485756903,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,605851.4,605851.4,23180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756909,1556650.00
01/30/2017 01:15,2,0.000,ALERT,212.83,301.77,59.981,1485756903,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,608707.6,608707.6,23152,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756910,1556651.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.37,59.981,1485756903,"201051344000646","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,604580.4,604580.4,23130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756912,1556652.00
01/30/2017 01:15,2,0.000,ALERT,212.38,302.37,59.981,1485756903,"274151322000052","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,875105.6,875105.6,22669,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756914,1556653.00
01/30/2017 01:15,2,0.000,ALERT,213.06,302.37,59.970,1485756903,"201051344000585","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,615157.0,615157.0,23201,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756916,1556654.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.68,59.949,1485756903,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,607922.5,607922.5,23038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756918,1556655.00
01/30/2017 01:15,2,0.000,ALERT,213.51,303.28,59.991,1485756903,"201051344000582","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,599863.3,599863.3,23167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756920,1556656.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1485756903,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,615144.1,615144.1,23118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756922,1556657.00
01/30/2017 01:15,2,0.000,ALERT,212.38,300.87,59.975,1485756903,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,720807.9,720807.9,23424,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756923,1556658.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.37,59.949,1485756903,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,624172.0,624172.0,23071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756925,1556659.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.37,59.970,1485756903,"201051344000890","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,612127.6,612127.6,23186,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756927,1556660.00
01/30/2017 01:15,2,0.000,ALERT,213.06,302.07,60.007,1485756903,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,613173.8,613173.8,23193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756929,1556661.00
01/30/2017 01:15,2,0.000,ALERT,213.29,301.77,59.975,1485756903,"201051344000417","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,596438.6,596438.6,23320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756931,1556662.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1485756903,"274151322000083","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,866612.2,866612.2,22707,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756933,1556663.00
01/30/2017 01:15,2,0.000,ALERT,213.06,301.47,59.975,1485756903,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,924041.7,924041.7,22818,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756934,1556664.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.37,59.986,1485756903,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756936,1556665.00
01/30/2017 01:15,2,0.000,ALERT,212.38,302.37,59.970,1485756903,"274151322000095","219011344069620",0.00,-8.50,0,300.87,304.18,0.0,0.0,0.000,915023.3,915023.3,22882,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756938,1556666.00
01/30/2017 01:15,2,0.000,ALERT,212.38,301.47,59.944,1485756903,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23194,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756940,1556667.00
01/30/2017 01:15,2,0.000,ALERT,213.06,301.77,59.981,1485756903,"201051344001025","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,613315.9,613315.9,23227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756942,1556668.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.07,59.981,1485756903,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,617283.2,617283.2,22934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756943,1556669.00
01/30/2017 01:15,2,0.000,ALERT,213.29,302.07,59.981,1485756903,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22851,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756945,1556670.00
01/30/2017 01:15,2,0.000,ALERT,213.29,302.37,59.981,1485756903,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,612427.0,612427.0,23106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756947,1556671.00
01/30/2017 01:15,2,0.000,ALERT,213.06,301.77,59.986,1485756903,"201051344000917","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,609376.8,609376.8,23120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756949,1556672.00
01/30/2017 01:15,2,0.000,ALERT,213.51,302.68,59.996,1485756903,"201051344001145","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,615403.3,615403.3,22977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756951,1556673.00
01/30/2017 01:15,2,0.000,ALERT,213.06,301.47,59.949,1485756903,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,607959.7,607959.7,23168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756952,1556674.00
01/30/2017 01:15,2,0.000,ALERT,212.16,301.77,59.981,1485756903,"274151322000088","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,831873.0,831873.0,22824,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756954,1556675.00
01/30/2017 01:15,2,0.000,ALERT,213.29,300.87,59.991,1485756903,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,721905.5,721905.5,23316,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756956,1556676.00
01/30/2017 01:15,2,0.000,ALERT,212.61,302.37,59.986,1485756903,"201051344001135","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,603530.9,603530.9,23226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756958,1556677.00
01/30/2017 01:15,2,0.000,ALERT,212.16,302.37,59.996,1485756903,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,619662.3,619662.3,23113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756960,1556678.00
01/30/2017 01:15,2,0.000,ALERT,213.06,302.07,60.034,1485756903,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23214,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756961,1556679.00
01/30/2017 01:15,2,0.000,ALERT,212.38,302.37,59.991,1485756903,"274151322000054","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,848125.1,848125.1,22902,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756963,1556680.00
01/30/2017 01:15,2,0.000,ALERT,213.06,301.47,60.002,1485756903,"201051344000867","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,606030.7,606030.7,23203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756965,1556681.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.37,59.996,1485756903,"201051344001093","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,608970.2,608970.2,23133,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756967,1556682.00
01/30/2017 01:15,2,0.000,ALERT,212.38,301.77,59.970,1485756903,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,624993.7,624993.7,22765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756969,1556683.00
01/30/2017 01:15,2,0.000,ALERT,212.61,300.57,59.991,1485756903,"201051344000648","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,614680.6,614680.6,22771,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756970,1556684.00
01/30/2017 01:15,2,0.000,ALERT,212.83,302.68,59.991,1485756903,"201051344000569","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,625427.5,625427.5,22774,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756972,1556685.00
01/30/2017 01:15,2,0.000,ALERT,212.61,301.77,59.986,1485756903,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756974,1556686.00
01/30/2017 01:15,2,0.000,ALERT,212.83,301.77,60.002,1485756903,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,606662.7,606662.7,23124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756976,1556687.00
01/30/2017 01:15,2,0.000,ALERT,213.29,302.68,59.991,1485756903,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,617363.7,617363.7,22804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485756978,1556688.00
01/30/2017 01:15,2,0.000,ALERT,212.61,300.27,59.991,1485756903,"274151322000087","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,820149.5,820149.5,23113,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485756979,1556689.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.07,59.986,1485757804,"201051344000645","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22788,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757806,1556690.00
01/30/2017 01:30,2,0.000,ALERT,212.83,301.17,59.986,1485757804,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,846745.5,846745.5,22912,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757807,1556691.00
01/30/2017 01:30,2,0.000,ALERT,213.51,301.77,59.996,1485757804,"201051344000633","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,605851.4,605851.4,23182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757809,1556692.00
01/30/2017 01:30,2,0.000,ALERT,213.06,302.37,60.028,1485757804,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,608707.6,608707.6,23154,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757811,1556693.00
01/30/2017 01:30,2,0.000,ALERT,213.29,303.28,59.981,1485757804,"201051344000646","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,604580.4,604580.4,23132,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757813,1556694.00
01/30/2017 01:30,2,0.000,ALERT,212.38,301.77,59.991,1485757804,"274151322000052","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,875105.6,875105.6,22671,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757815,1556695.00
01/30/2017 01:30,2,0.000,ALERT,213.51,303.28,59.986,1485757804,"201051344000585","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,615157.0,615157.0,23203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757816,1556696.00
01/30/2017 01:30,2,0.000,ALERT,213.29,303.28,59.986,1485757804,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,607922.5,607922.5,23040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757818,1556697.00
01/30/2017 01:30,2,0.000,ALERT,214.19,304.18,59.991,1485757804,"201051344000582","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,599863.3,599863.3,23169,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757820,1556698.00
01/30/2017 01:30,2,0.000,ALERT,213.06,302.98,59.981,1485757804,"201051344000955","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,615144.1,615144.1,23120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757822,1556699.00
01/30/2017 01:30,2,0.000,ALERT,212.38,300.87,59.975,1485757804,"274151322000094","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,720807.9,720807.9,23426,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757824,1556700.00
01/30/2017 01:30,2,0.000,ALERT,212.83,302.68,59.938,1485757804,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,624172.0,624172.0,23073,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757825,1556701.00
01/30/2017 01:30,2,0.000,ALERT,213.29,303.28,59.981,1485757804,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,612127.6,612127.6,23188,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757827,1556702.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.98,59.970,1485757804,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,613173.8,613173.8,23195,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757829,1556703.00
01/30/2017 01:30,2,0.000,ALERT,213.74,302.68,59.975,1485757804,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,596438.6,596438.6,23322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757831,1556704.00
01/30/2017 01:30,2,0.000,ALERT,212.61,301.77,59.970,1485757804,"274151322000083","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,866612.2,866612.2,22709,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757833,1556705.00
01/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.954,1485757804,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,924041.7,924041.7,22820,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757835,1556706.00
01/30/2017 01:30,2,0.000,ALERT,212.61,302.68,59.975,1485757804,"201051344000868","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,607184.9,607184.9,23169,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757837,1556707.00
01/30/2017 01:30,2,0.000,ALERT,212.61,302.37,59.975,1485757804,"274151322000095","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,915023.3,915023.3,22884,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757838,1556708.00
01/30/2017 01:30,2,0.000,ALERT,212.61,302.07,59.981,1485757804,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,568897.3,568897.3,23196,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757840,1556709.00
01/30/2017 01:30,2,0.000,ALERT,213.29,302.07,59.975,1485757804,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,613315.9,613315.9,23229,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757842,1556710.00
01/30/2017 01:30,2,0.000,ALERT,212.61,302.07,59.970,1485757804,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,617283.2,617283.2,22936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757844,1556711.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.07,60.012,1485757804,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757845,1556712.00
01/30/2017 01:30,2,0.000,ALERT,213.74,302.98,59.975,1485757804,"201051344000685","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,612427.0,612427.0,23108,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757847,1556713.00
01/30/2017 01:30,2,0.000,ALERT,213.74,302.37,59.970,1485757804,"201051344000917","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,609376.8,609376.8,23122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757849,1556714.00
01/30/2017 01:30,2,0.000,ALERT,213.74,303.28,59.954,1485757804,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,615403.3,615403.3,22979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757851,1556715.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.37,59.975,1485757804,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,607959.7,607959.7,23170,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757853,1556716.00
01/30/2017 01:30,2,0.000,ALERT,212.16,301.17,60.002,1485757804,"274151322000088","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,831873.0,831873.0,22826,0,0,0,L,1151911521,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757854,1556717.00
01/30/2017 01:30,2,0.000,ALERT,213.29,300.57,59.975,1485757804,"274151322000068","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,721905.5,721905.5,23318,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757856,1556718.00
01/30/2017 01:30,2,0.000,ALERT,213.29,302.98,59.975,1485757804,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,603530.9,603530.9,23228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757858,1556719.00
01/30/2017 01:30,2,0.000,ALERT,212.38,302.37,59.949,1485757804,"201051344000594","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,619662.3,619662.3,23115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757860,1556720.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.37,59.954,1485757804,"201051344001203","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,611898.8,611898.8,23216,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757862,1556721.00
01/30/2017 01:30,2,0.000,ALERT,212.38,301.17,59.959,1485757804,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,848125.1,848125.1,22904,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757863,1556722.00
01/30/2017 01:30,2,0.000,ALERT,212.83,301.47,59.975,1485757804,"201051344000867","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,606030.7,606030.7,23205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757865,1556723.00
01/30/2017 01:30,2,0.000,ALERT,213.51,302.68,59.986,1485757804,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,608970.2,608970.2,23135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757867,1556724.00
01/30/2017 01:30,2,0.000,ALERT,212.61,301.77,59.975,1485757804,"201051344000900","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,624993.7,624993.7,22767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757869,1556725.00
01/30/2017 01:30,2,0.000,ALERT,213.06,301.17,59.928,1485757804,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,614680.6,614680.6,22773,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757871,1556726.00
01/30/2017 01:30,2,0.000,ALERT,212.83,302.37,59.954,1485757804,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,625427.5,625427.5,22776,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757873,1556727.00
