ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 01:30,2,0.000,ALERT,212.61,301.77,59.970,1485757804,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,618186.1,618186.1,22913,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757874,1556728.00
01/30/2017 01:30,2,0.000,ALERT,212.83,301.77,59.965,1485757804,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,606662.7,606662.7,23126,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757876,1556729.00
01/30/2017 01:30,2,0.000,ALERT,213.29,302.37,59.970,1485757804,"201051344000576","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,617363.7,617363.7,22806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485757878,1556730.00
01/30/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1485757804,"274151322000087","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,820149.5,820149.5,23115,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485757880,1556731.00
01/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.938,1485758703,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,616632.7,616632.7,22790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758705,1556732.00
01/30/2017 01:45,2,0.000,ALERT,212.38,300.87,59.986,1485758703,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,846745.5,846745.5,22914,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758707,1556733.00
01/30/2017 01:45,2,0.000,ALERT,213.51,301.77,60.028,1485758703,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,605851.4,605851.4,23184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758709,1556734.00
01/30/2017 01:45,2,0.000,ALERT,212.83,301.77,59.986,1485758703,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,608707.6,608707.6,23156,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758710,1556735.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.37,60.018,1485758703,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,604580.4,604580.4,23134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758712,1556736.00
01/30/2017 01:45,2,0.000,ALERT,212.16,302.07,59.981,1485758703,"274151322000052","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,875105.6,875105.6,22673,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758714,1556737.00
01/30/2017 01:45,2,0.000,ALERT,213.29,302.68,59.981,1485758703,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,615157.0,615157.0,23205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758716,1556738.00
01/30/2017 01:45,2,0.000,ALERT,213.29,303.28,59.975,1485758703,"201051344001230","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,607922.5,607922.5,23042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758717,1556739.00
01/30/2017 01:45,2,0.000,ALERT,213.74,303.58,59.975,1485758703,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,599863.3,599863.3,23171,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758719,1556740.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.68,59.970,1485758703,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,615144.1,615144.1,23122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758721,1556741.00
01/30/2017 01:45,2,0.000,ALERT,212.61,301.17,59.981,1485758703,"274151322000094","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,720807.9,720807.9,23428,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758723,1556742.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.68,59.970,1485758703,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,624172.0,624172.0,23075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758725,1556743.00
01/30/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1485758703,"201051344000890","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,612127.6,612127.6,23190,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758727,1556744.00
01/30/2017 01:45,2,0.000,ALERT,213.51,302.98,59.965,1485758703,"201051344000438","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,613173.8,613173.8,23197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758728,1556745.00
01/30/2017 01:45,2,0.000,ALERT,213.51,302.37,59.938,1485758703,"201051344000417","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,596438.6,596438.6,23324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758730,1556746.00
01/30/2017 01:45,2,0.000,ALERT,212.38,301.17,59.959,1485758703,"274151322000083","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,866612.2,866612.2,22711,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758732,1556747.00
01/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.944,1485758703,"274151322000076","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,924041.7,924041.7,22822,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758734,1556748.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.68,59.981,1485758703,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23171,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758735,1556749.00
01/30/2017 01:45,2,0.000,ALERT,212.38,302.37,59.959,1485758703,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,915023.3,915023.3,22886,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758737,1556750.00
01/30/2017 01:45,2,0.000,ALERT,212.38,301.47,59.981,1485758703,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,568897.3,568897.3,23198,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758739,1556751.00
01/30/2017 01:45,2,0.000,ALERT,213.06,302.07,60.012,1485758703,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,613315.9,613315.9,23231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758741,1556752.00
01/30/2017 01:45,2,0.000,ALERT,212.38,301.47,59.965,1485758703,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758743,1556753.00
01/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.959,1485758703,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758744,1556754.00
01/30/2017 01:45,2,0.000,ALERT,213.74,302.68,59.970,1485758703,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,612427.0,612427.0,23110,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758746,1556755.00
01/30/2017 01:45,2,0.000,ALERT,213.29,302.07,59.949,1485758703,"201051344000917","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,609376.8,609376.8,23124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758748,1556756.00
01/30/2017 01:45,2,0.000,ALERT,213.51,302.68,60.007,1485758703,"201051344001145","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758750,1556757.00
01/30/2017 01:45,2,0.000,ALERT,213.29,301.77,59.975,1485758703,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,607959.7,607959.7,23172,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758752,1556758.00
01/30/2017 01:45,2,0.000,ALERT,211.93,300.57,59.981,1485758703,"274151322000088","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,831873.0,831873.0,22828,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758753,1556759.00
01/30/2017 01:45,2,0.000,ALERT,213.29,300.87,59.933,1485758703,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,721905.5,721905.5,23320,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758755,1556760.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.959,1485758703,"201051344001135","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,603530.9,603530.9,23230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758757,1556761.00
01/30/2017 01:45,2,0.000,ALERT,212.38,302.37,59.954,1485758703,"201051344000594","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,619662.3,619662.3,23117,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758759,1556762.00
01/30/2017 01:45,2,0.000,ALERT,213.51,302.37,59.944,1485758703,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23218,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758761,1556763.00
01/30/2017 01:45,2,0.000,ALERT,212.16,301.47,59.933,1485758703,"274151322000054","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,848125.1,848125.1,22906,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758763,1556764.00
01/30/2017 01:45,2,0.000,ALERT,213.06,301.47,59.970,1485758703,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,606030.7,606030.7,23207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758765,1556765.00
01/30/2017 01:45,2,0.000,ALERT,213.29,302.68,59.970,1485758703,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758766,1556766.00
01/30/2017 01:45,2,0.000,ALERT,212.61,301.77,59.970,1485758703,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,624993.7,624993.7,22769,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758768,1556767.00
01/30/2017 01:45,2,0.000,ALERT,212.83,300.87,59.975,1485758703,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,614680.6,614680.6,22775,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758770,1556768.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.37,59.944,1485758703,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,625427.5,625427.5,22778,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758772,1556769.00
01/30/2017 01:45,2,0.000,ALERT,212.83,302.07,59.996,1485758703,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,618186.1,618186.1,22915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758773,1556770.00
01/30/2017 01:45,2,0.000,ALERT,213.06,301.77,59.938,1485758703,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,606662.7,606662.7,23128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485758775,1556771.00
01/30/2017 01:45,2,0.000,ALERT,213.29,302.68,59.970,1485758703,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,617363.7,617363.7,22808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758777,1556772.00
01/30/2017 01:45,2,0.000,ALERT,212.61,299.97,59.970,1485758703,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,820149.5,820149.5,23117,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485758779,1556773.00
01/30/2017 02:00,2,0.000,ALERT,213.51,302.68,59.991,1485759603,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759605,1556774.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.07,59.996,1485759603,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,846745.5,846745.5,22916,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759607,1556775.00
01/30/2017 02:00,2,0.000,ALERT,213.51,302.37,59.996,1485759603,"201051344000633","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,605851.4,605851.4,23186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759608,1556776.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.68,59.986,1485759603,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,608707.6,608707.6,23158,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759610,1556777.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.98,59.965,1485759603,"201051344000646","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,604580.4,604580.4,23136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759612,1556778.00
01/30/2017 02:00,2,0.000,ALERT,212.38,302.68,60.018,1485759603,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,875105.6,875105.6,22675,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759614,1556779.00
01/30/2017 02:00,2,0.000,ALERT,213.51,303.28,59.986,1485759603,"201051344000585","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,615157.0,615157.0,23207,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759616,1556780.00
01/30/2017 02:00,2,0.000,ALERT,213.29,303.58,59.944,1485759603,"201051344001230","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,607922.5,607922.5,23044,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759617,1556781.00
01/30/2017 02:00,2,0.000,ALERT,213.96,303.88,59.996,1485759603,"201051344000582","219011344069620",0.00,-8.50,0,301.77,304.78,0.0,0.0,0.000,599863.3,599863.3,23173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759619,1556782.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.98,59.991,1485759603,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,615144.1,615144.1,23124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759621,1556783.00
01/30/2017 02:00,2,0.000,ALERT,212.83,301.47,59.986,1485759603,"274151322000094","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,720807.9,720807.9,23430,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759623,1556784.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.98,59.996,1485759603,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,624172.0,624172.0,23077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759625,1556785.00
01/30/2017 02:00,2,0.000,ALERT,213.29,303.28,59.981,1485759603,"201051344000890","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,612127.6,612127.6,23192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759626,1556786.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.98,59.986,1485759603,"201051344000438","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,613173.8,613173.8,23199,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759628,1556787.00
01/30/2017 02:00,2,0.000,ALERT,213.74,302.68,59.991,1485759603,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,596438.6,596438.6,23326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759630,1556788.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.68,59.981,1485759603,"274151322000083","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,866612.2,866612.2,22713,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759632,1556789.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.986,1485759603,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,924041.7,924041.7,22824,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759634,1556790.00
01/30/2017 02:00,2,0.000,ALERT,213.06,303.28,59.991,1485759603,"201051344000868","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,607184.9,607184.9,23173,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759636,1556791.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.98,59.986,1485759603,"274151322000095","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,915023.3,915023.3,22888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759637,1556792.00
01/30/2017 02:00,2,0.000,ALERT,212.61,302.07,59.991,1485759603,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,568897.3,568897.3,23200,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759639,1556793.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.07,59.981,1485759603,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,613315.9,613315.9,23233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759641,1556794.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.37,59.981,1485759603,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,617283.2,617283.2,22940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759643,1556795.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.986,1485759603,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,615935.4,615935.4,22857,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759644,1556796.00
01/30/2017 02:00,2,0.000,ALERT,213.74,303.28,59.991,1485759603,"201051344000685","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,612427.0,612427.0,23112,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759646,1556797.00
01/30/2017 02:00,2,0.000,ALERT,213.51,302.37,59.981,1485759603,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,609376.8,609376.8,23126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759648,1556798.00
01/30/2017 02:00,2,0.000,ALERT,213.51,303.28,59.981,1485759603,"201051344001145","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,615403.3,615403.3,22983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759650,1556799.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.981,1485759603,"201051344000651","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,607959.7,607959.7,23174,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759652,1556800.00
01/30/2017 02:00,2,0.000,ALERT,212.16,300.87,59.944,1485759603,"274151322000088","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,831873.0,831873.0,22830,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759653,1556801.00
01/30/2017 02:00,2,0.000,ALERT,213.29,301.17,59.975,1485759603,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,721905.5,721905.5,23322,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759655,1556802.00
01/30/2017 02:00,2,0.000,ALERT,213.06,303.28,59.986,1485759603,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,603530.9,603530.9,23232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759657,1556803.00
01/30/2017 02:00,2,0.000,ALERT,212.61,302.98,59.981,1485759603,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,619662.3,619662.3,23119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759659,1556804.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.37,59.981,1485759603,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23220,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759660,1556805.00
01/30/2017 02:00,2,0.000,ALERT,212.38,302.37,59.981,1485759603,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,848125.1,848125.1,22908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759662,1556806.00
01/30/2017 02:00,2,0.000,ALERT,213.06,301.77,59.954,1485759603,"201051344000867","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,606030.7,606030.7,23209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759664,1556807.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1485759603,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759666,1556808.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.68,59.981,1485759603,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,624993.7,624993.7,22771,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759668,1556809.00
01/30/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1485759603,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,614680.6,614680.6,22777,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759670,1556810.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.98,59.986,1485759603,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,625427.5,625427.5,22780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759671,1556811.00
01/30/2017 02:00,2,0.000,ALERT,212.83,302.37,59.975,1485759603,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,618186.1,618186.1,22917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759673,1556812.00
01/30/2017 02:00,2,0.000,ALERT,213.06,302.07,59.981,1485759603,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,606662.7,606662.7,23130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759675,1556813.00
01/30/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1485759603,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,617363.7,617363.7,22810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485759677,1556814.00
01/30/2017 02:00,2,0.000,ALERT,212.61,300.57,59.981,1485759603,"274151322000087","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,820149.5,820149.5,23119,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485759679,1556815.00
01/30/2017 02:15,2,0.000,ALERT,213.29,302.07,59.986,1485760504,"201051344000645","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,616632.7,616632.7,22794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760506,1556816.00
01/30/2017 02:15,2,0.000,ALERT,212.61,301.77,59.970,1485760504,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,846745.5,846745.5,22918,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760508,1556817.00
01/30/2017 02:15,2,0.000,ALERT,213.51,301.77,59.970,1485760504,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,605851.4,605851.4,23188,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760510,1556818.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.07,59.970,1485760504,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,608707.6,608707.6,23160,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760512,1556819.00
01/30/2017 02:15,2,0.000,ALERT,213.06,302.98,59.975,1485760504,"201051344000646","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,604580.4,604580.4,23138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760513,1556820.00
01/30/2017 02:15,2,0.000,ALERT,212.38,301.77,59.970,1485760504,"274151322000052","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,875105.6,875105.6,22677,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760515,1556821.00
01/30/2017 02:15,2,0.000,ALERT,213.29,303.28,59.975,1485760504,"201051344000585","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,615157.0,615157.0,23209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760517,1556822.00
01/30/2017 02:15,2,0.000,ALERT,213.29,303.58,59.975,1485760504,"201051344001230","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,607922.5,607922.5,23046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760519,1556823.00
01/30/2017 02:15,2,0.000,ALERT,213.74,303.88,59.959,1485760504,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,599863.3,599863.3,23175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760520,1556824.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.98,59.981,1485760504,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,615144.1,615144.1,23126,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760522,1556825.00
01/30/2017 02:15,2,0.000,ALERT,212.38,300.87,59.970,1485760504,"274151322000094","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,720807.9,720807.9,23432,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760524,1556826.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.37,59.970,1485760504,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,624172.0,624172.0,23079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485760526,1556827.00
01/30/2017 02:15,2,0.000,ALERT,213.06,303.28,59.975,1485760504,"201051344000890","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,612127.6,612127.6,23194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485760528,1556828.00
01/30/2017 02:15,2,0.000,ALERT,213.29,303.28,59.986,1485760504,"201051344000438","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,613173.8,613173.8,23201,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760529,1556829.00
01/30/2017 02:15,2,0.000,ALERT,213.29,302.37,60.012,1485760504,"201051344000417","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,596438.6,596438.6,23328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485760531,1556830.00
01/30/2017 02:15,2,0.000,ALERT,212.83,301.77,59.965,1485760504,"274151322000083","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,866612.2,866612.2,22715,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760533,1556831.00
01/30/2017 02:15,2,0.000,ALERT,213.29,301.77,59.965,1485760504,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,924041.7,924041.7,22826,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760535,1556832.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.68,59.975,1485760504,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760536,1556833.00
01/30/2017 02:15,2,0.000,ALERT,212.61,302.68,59.975,1485760504,"274151322000095","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,915023.3,915023.3,22890,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760538,1556834.00
01/30/2017 02:15,2,0.000,ALERT,212.61,301.77,59.975,1485760504,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760540,1556835.00
01/30/2017 02:15,2,0.000,ALERT,213.06,302.07,59.970,1485760504,"201051344001025","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,613315.9,613315.9,23235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760542,1556836.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.07,59.975,1485760504,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760544,1556837.00
01/30/2017 02:15,2,0.000,ALERT,213.51,302.07,59.959,1485760504,"201051344000853","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,615935.4,615935.4,22859,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760545,1556838.00
01/30/2017 02:15,2,0.000,ALERT,213.51,303.28,59.965,1485760504,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,612427.0,612427.0,23114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760547,1556839.00
01/30/2017 02:15,2,0.000,ALERT,213.51,302.68,59.970,1485760504,"201051344000917","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,609376.8,609376.8,23128,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760549,1556840.00
01/30/2017 02:15,2,0.000,ALERT,213.51,303.28,59.981,1485760504,"201051344001145","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760551,1556841.00
01/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.970,1485760504,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,607959.7,607959.7,23176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760553,1556842.00
01/30/2017 02:15,2,0.000,ALERT,212.16,301.47,59.949,1485760504,"274151322000088","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,831873.0,831873.0,22832,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760554,1556843.00
01/30/2017 02:15,2,0.000,ALERT,213.29,300.57,59.970,1485760504,"274151322000068","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,721905.5,721905.5,23324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760556,1556844.00
01/30/2017 02:15,2,0.000,ALERT,212.61,302.37,59.959,1485760504,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,603530.9,603530.9,23234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760558,1556845.00
01/30/2017 02:15,2,0.000,ALERT,212.38,302.68,59.996,1485760504,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,619662.3,619662.3,23121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760560,1556846.00
01/30/2017 02:15,2,0.000,ALERT,213.29,302.37,59.954,1485760504,"201051344001203","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,611898.8,611898.8,23222,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760562,1556847.00
01/30/2017 02:15,2,0.000,ALERT,212.38,301.47,59.949,1485760504,"274151322000054","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,848125.1,848125.1,22910,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760563,1556848.00
01/30/2017 02:15,2,0.000,ALERT,212.83,301.47,59.981,1485760504,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,606030.7,606030.7,23211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760565,1556849.00
01/30/2017 02:15,2,0.000,ALERT,213.06,302.68,59.965,1485760504,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,608970.2,608970.2,23141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485760567,1556850.00
01/30/2017 02:15,2,0.000,ALERT,212.38,301.77,59.954,1485760504,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,624993.7,624993.7,22773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485760569,1556851.00
01/30/2017 02:15,2,0.000,ALERT,212.83,301.17,59.954,1485760504,"201051344000648","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,614680.6,614680.6,22779,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760571,1556852.00
01/30/2017 02:15,2,0.000,ALERT,212.61,302.37,59.959,1485760504,"201051344000569","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,625427.5,625427.5,22782,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760572,1556853.00
01/30/2017 02:15,2,0.000,ALERT,212.61,302.07,59.959,1485760504,"201051344000983","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,618186.1,618186.1,22919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760574,1556854.00
01/30/2017 02:15,2,0.000,ALERT,212.83,302.07,59.959,1485760504,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,606662.7,606662.7,23132,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760576,1556855.00
01/30/2017 02:15,2,0.000,ALERT,213.06,302.37,59.949,1485760504,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,617363.7,617363.7,22812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760578,1556856.00
01/30/2017 02:15,2,0.000,ALERT,212.38,299.97,59.965,1485760504,"274151322000087","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,820149.5,820149.5,23121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485760580,1556857.00
01/30/2017 02:30,2,0.000,ALERT,213.29,302.37,59.949,1485761403,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,616632.7,616632.7,22796,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761405,1556858.00
01/30/2017 02:30,2,0.000,ALERT,212.61,301.47,59.933,1485761403,"274151322000085","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,846745.5,846745.5,22920,0,0,0,L,1151911521,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761407,1556859.00
01/30/2017 02:30,2,0.000,ALERT,213.29,302.07,59.959,1485761403,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,605851.4,605851.4,23190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761409,1556860.00
01/30/2017 02:30,2,0.000,ALERT,213.06,302.68,59.944,1485761403,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,608707.6,608707.6,23162,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761411,1556861.00
01/30/2017 02:30,2,0.000,ALERT,213.06,302.98,59.959,1485761403,"201051344000646","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,604580.4,604580.4,23140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761413,1556862.00
01/30/2017 02:30,2,0.000,ALERT,212.16,301.77,59.949,1485761403,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,875105.6,875105.6,22679,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761414,1556863.00
01/30/2017 02:30,2,0.000,ALERT,213.29,303.28,59.965,1485761403,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,615157.0,615157.0,23211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761416,1556864.00
01/30/2017 02:30,2,0.000,ALERT,213.29,303.28,59.959,1485761403,"201051344001230","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,607922.5,607922.5,23048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761418,1556865.00
01/30/2017 02:30,2,0.000,ALERT,213.74,303.88,60.002,1485761403,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,599863.3,599863.3,23177,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761420,1556866.00
01/30/2017 02:30,2,0.000,ALERT,212.83,302.98,59.954,1485761403,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,615144.1,615144.1,23128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761421,1556867.00
01/30/2017 02:30,2,0.000,ALERT,212.38,300.87,59.954,1485761403,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,720807.9,720807.9,23434,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761423,1556868.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.68,59.954,1485761403,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,624172.0,624172.0,23081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761425,1556869.00
01/30/2017 02:30,2,0.000,ALERT,213.06,303.58,59.959,1485761403,"201051344000890","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,612127.6,612127.6,23196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761427,1556870.00
01/30/2017 02:30,2,0.000,ALERT,213.06,302.98,59.949,1485761403,"201051344000438","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,613173.8,613173.8,23203,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761429,1556871.00
01/30/2017 02:30,2,0.000,ALERT,213.29,302.07,59.954,1485761403,"201051344000417","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,596438.6,596438.6,23330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761430,1556872.00
