ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 02:30,2,0.000,ALERT,212.83,301.77,59.975,1485761403,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,866612.2,866612.2,22717,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761432,1556873.00
01/30/2017 02:30,2,0.000,ALERT,213.06,301.77,59.954,1485761403,"274151322000076","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,924041.7,924041.7,22828,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761434,1556874.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.98,59.954,1485761403,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,607184.9,607184.9,23177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761436,1556875.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.37,59.949,1485761403,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,915023.3,915023.3,22892,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761438,1556876.00
01/30/2017 02:30,2,0.000,ALERT,212.61,301.77,59.954,1485761403,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23204,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761440,1556877.00
01/30/2017 02:30,2,0.000,ALERT,213.06,302.07,59.965,1485761403,"201051344001025","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,613315.9,613315.9,23237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761441,1556878.00
01/30/2017 02:30,2,0.000,ALERT,212.38,302.07,59.949,1485761403,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761443,1556879.00
01/30/2017 02:30,2,0.000,ALERT,213.06,301.77,59.949,1485761403,"201051344000853","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,615935.4,615935.4,22861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761445,1556880.00
01/30/2017 02:30,2,0.000,ALERT,213.51,302.98,59.959,1485761403,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,612427.0,612427.0,23116,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761447,1556881.00
01/30/2017 02:30,2,0.000,ALERT,213.51,302.68,59.949,1485761403,"201051344000917","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,609376.8,609376.8,23130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761449,1556882.00
01/30/2017 02:30,2,0.000,ALERT,213.51,303.28,59.949,1485761403,"201051344001145","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761450,1556883.00
01/30/2017 02:30,2,0.000,ALERT,213.29,302.37,59.959,1485761403,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,607959.7,607959.7,23178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761452,1556884.00
01/30/2017 02:30,2,0.000,ALERT,211.93,301.77,59.954,1485761403,"274151322000088","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,831873.0,831873.0,22834,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761454,1556885.00
01/30/2017 02:30,2,0.000,ALERT,213.06,300.57,59.949,1485761403,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,721905.5,721905.5,23326,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761456,1556886.00
01/30/2017 02:30,2,0.000,ALERT,212.83,302.98,59.959,1485761403,"201051344001135","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,603530.9,603530.9,23236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761457,1556887.00
01/30/2017 02:30,2,0.000,ALERT,212.38,302.68,59.944,1485761403,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,619662.3,619662.3,23123,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761459,1556888.00
01/30/2017 02:30,2,0.000,ALERT,213.06,302.37,59.954,1485761403,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761461,1556889.00
01/30/2017 02:30,2,0.000,ALERT,212.16,301.47,59.949,1485761403,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,848125.1,848125.1,22912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761463,1556890.00
01/30/2017 02:30,2,0.000,ALERT,212.83,301.47,59.949,1485761403,"201051344000867","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,606030.7,606030.7,23213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761465,1556891.00
01/30/2017 02:30,2,0.000,ALERT,212.83,302.37,59.954,1485761403,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761467,1556892.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.68,59.954,1485761403,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,624993.7,624993.7,22775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761468,1556893.00
01/30/2017 02:30,2,0.000,ALERT,212.83,302.07,59.949,1485761403,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,614680.6,614680.6,22781,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485761470,1556894.00
01/30/2017 02:30,2,0.000,ALERT,212.61,303.28,59.949,1485761403,"201051344000569","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,625427.5,625427.5,22784,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761472,1556895.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.68,59.954,1485761403,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22921,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761474,1556896.00
01/30/2017 02:30,2,0.000,ALERT,212.61,302.37,59.949,1485761403,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,606662.7,606662.7,23134,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761476,1556897.00
01/30/2017 02:30,2,0.000,ALERT,213.06,303.28,59.965,1485761403,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,617363.7,617363.7,22814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761477,1556898.00
01/30/2017 02:30,2,0.000,ALERT,212.38,300.27,59.981,1485761403,"274151322000087","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,820149.5,820149.5,23123,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485761479,1556899.00
01/30/2017 02:45,2,0.000,ALERT,213.29,301.77,59.949,1485762303,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,616632.7,616632.7,22798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762305,1556900.00
01/30/2017 02:45,2,0.000,ALERT,212.83,301.17,59.917,1485762303,"274151322000085","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,846745.5,846745.5,22922,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762307,1556901.00
01/30/2017 02:45,2,0.000,ALERT,213.51,301.77,59.944,1485762303,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,605851.4,605851.4,23192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762309,1556902.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1485762303,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,608707.6,608707.6,23164,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762311,1556903.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.68,59.965,1485762303,"201051344000646","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,604580.4,604580.4,23142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762312,1556904.00
01/30/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1485762303,"274151322000052","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,875105.6,875105.6,22681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762314,1556905.00
01/30/2017 02:45,2,0.000,ALERT,213.29,302.68,60.002,1485762303,"201051344000585","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,615157.0,615157.0,23213,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762316,1556906.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.98,59.970,1485762303,"201051344001230","219011344069620",0.00,-7.00,0,301.47,304.78,0.0,0.0,0.000,607922.5,607922.5,23050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762318,1556907.00
01/30/2017 02:45,2,0.000,ALERT,213.74,303.88,59.959,1485762303,"201051344000582","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,599863.3,599863.3,23179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762319,1556908.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.37,59.965,1485762303,"201051344000955","219011344069620",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,615144.1,615144.1,23130,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762321,1556909.00
01/30/2017 02:45,2,0.000,ALERT,212.61,300.87,59.949,1485762303,"274151322000094","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,720807.9,720807.9,23436,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762323,1556910.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.37,59.965,1485762303,"201051344000579","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,624172.0,624172.0,23083,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762325,1556911.00
01/30/2017 02:45,2,0.000,ALERT,213.06,303.28,59.965,1485762303,"201051344000890","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,612127.6,612127.6,23198,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762327,1556912.00
01/30/2017 02:45,2,0.000,ALERT,213.29,302.68,59.970,1485762303,"201051344000438","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,613173.8,613173.8,23205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762329,1556913.00
01/30/2017 02:45,2,0.000,ALERT,213.74,302.37,59.970,1485762303,"201051344000417","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,596438.6,596438.6,23332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762330,1556914.00
01/30/2017 02:45,2,0.000,ALERT,212.83,301.47,59.959,1485762303,"274151322000083","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,866612.2,866612.2,22719,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762332,1556915.00
01/30/2017 02:45,2,0.000,ALERT,213.51,301.17,59.970,1485762303,"274151322000076","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,924041.7,924041.7,22830,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762334,1556916.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.98,59.959,1485762303,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,607184.9,607184.9,23179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762336,1556917.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.37,60.002,1485762303,"274151322000095","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,915023.3,915023.3,22894,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762337,1556918.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.07,59.965,1485762303,"201051344000988","219011344069620",0.00,-7.00,0,297.57,304.18,0.0,0.0,0.000,568897.3,568897.3,23206,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762339,1556919.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.07,59.970,1485762303,"201051344001025","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,613315.9,613315.9,23239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762341,1556920.00
01/30/2017 02:45,2,0.000,ALERT,212.61,302.07,59.954,1485762303,"201051344000458","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,617283.2,617283.2,22946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762343,1556921.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.37,59.970,1485762303,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,615935.4,615935.4,22863,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762345,1556922.00
01/30/2017 02:45,2,0.000,ALERT,213.74,302.98,59.965,1485762303,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,612427.0,612427.0,23118,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762346,1556923.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.37,59.986,1485762303,"201051344000917","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,609376.8,609376.8,23132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762348,1556924.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.68,59.965,1485762303,"201051344001145","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,615403.3,615403.3,22989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762350,1556925.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.07,59.975,1485762303,"201051344000651","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,607959.7,607959.7,23180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762352,1556926.00
01/30/2017 02:45,2,0.000,ALERT,212.38,300.87,59.954,1485762303,"274151322000088","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,831873.0,831873.0,22836,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762354,1556927.00
01/30/2017 02:45,2,0.000,ALERT,213.51,301.17,59.954,1485762303,"274151322000068","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,721905.5,721905.5,23328,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485762355,1556928.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.68,59.965,1485762303,"201051344001135","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,603530.9,603530.9,23238,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762357,1556929.00
01/30/2017 02:45,2,0.000,ALERT,212.61,303.28,59.975,1485762303,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,619662.3,619662.3,23125,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762359,1556930.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.37,59.970,1485762303,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23226,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762361,1556931.00
01/30/2017 02:45,2,0.000,ALERT,212.61,301.77,59.959,1485762303,"274151322000054","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,848125.1,848125.1,22914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762363,1556932.00
01/30/2017 02:45,2,0.000,ALERT,213.29,302.07,59.975,1485762303,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,606030.7,606030.7,23215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762364,1556933.00
01/30/2017 02:45,2,0.000,ALERT,213.29,302.68,59.981,1485762303,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762366,1556934.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.68,59.965,1485762303,"201051344000900","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,624993.7,624993.7,22777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762368,1556935.00
01/30/2017 02:45,2,0.000,ALERT,213.06,301.77,60.018,1485762303,"201051344000648","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,614680.6,614680.6,22783,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762370,1556936.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.98,59.970,1485762303,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,625427.5,625427.5,22786,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762372,1556937.00
01/30/2017 02:45,2,0.000,ALERT,212.83,302.68,59.949,1485762303,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,618186.1,618186.1,22923,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762373,1556938.00
01/30/2017 02:45,2,0.000,ALERT,213.06,302.37,59.965,1485762303,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,606662.7,606662.7,23136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762375,1556939.00
01/30/2017 02:45,2,0.000,ALERT,213.51,302.98,60.012,1485762303,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,617363.7,617363.7,22816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762377,1556940.00
01/30/2017 02:45,2,0.000,ALERT,212.83,300.27,59.959,1485762303,"274151322000087","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,820149.5,820149.5,23125,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485762379,1556941.00
01/30/2017 03:00,2,0.000,ALERT,213.06,301.77,59.959,1485763203,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,616632.7,616632.7,22800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763205,1556942.00
01/30/2017 03:00,2,0.000,ALERT,212.61,301.17,59.986,1485763203,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,846745.5,846745.5,22924,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763207,1556943.00
01/30/2017 03:00,2,0.000,ALERT,213.29,301.47,59.996,1485763203,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,605851.4,605851.4,23194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763209,1556944.00
01/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.981,1485763203,"201051344000469","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,608707.6,608707.6,23166,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763211,1556945.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.07,59.991,1485763203,"201051344000646","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,604580.4,604580.4,23144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763212,1556946.00
01/30/2017 03:00,2,0.000,ALERT,212.16,300.57,59.970,1485763203,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,875105.6,875105.6,22683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763214,1556947.00
01/30/2017 03:00,2,0.000,ALERT,213.06,302.37,59.986,1485763203,"201051344000585","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,615157.0,615157.0,23215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763216,1556948.00
01/30/2017 03:00,2,0.000,ALERT,212.83,302.68,59.986,1485763203,"201051344001230","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,607922.5,607922.5,23052,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763218,1556949.00
01/30/2017 03:00,2,0.000,ALERT,213.51,303.28,59.975,1485763203,"201051344000582","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,599863.3,599863.3,23181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763220,1556950.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.37,59.986,1485763203,"201051344000955","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,615144.1,615144.1,23132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763221,1556951.00
01/30/2017 03:00,2,0.000,ALERT,212.38,299.97,59.981,1485763203,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,720807.9,720807.9,23438,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763223,1556952.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.37,60.007,1485763203,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,624172.0,624172.0,23085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763225,1556953.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.37,60.018,1485763203,"201051344000890","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,612127.6,612127.6,23200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763227,1556954.00
01/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.975,1485763203,"201051344000438","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,613173.8,613173.8,23207,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763229,1556955.00
01/30/2017 03:00,2,0.000,ALERT,213.29,301.77,59.970,1485763203,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,596438.6,596438.6,23334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763230,1556956.00
01/30/2017 03:00,2,0.000,ALERT,212.61,301.17,59.981,1485763203,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22721,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763232,1556957.00
01/30/2017 03:00,2,0.000,ALERT,213.06,301.77,59.970,1485763203,"274151322000076","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,924041.7,924041.7,22832,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763234,1556958.00
01/30/2017 03:00,2,0.000,ALERT,212.38,302.07,59.986,1485763203,"201051344000868","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,607184.9,607184.9,23181,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763236,1556959.00
01/30/2017 03:00,2,0.000,ALERT,212.38,301.77,59.970,1485763203,"274151322000095","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,915023.3,915023.3,22896,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763238,1556960.00
01/30/2017 03:00,2,0.000,ALERT,212.38,301.17,59.986,1485763203,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23208,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763239,1556961.00
01/30/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1485763203,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,613315.9,613315.9,23241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763241,1556962.00
01/30/2017 03:00,2,0.000,ALERT,212.38,301.47,59.986,1485763203,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,617283.2,617283.2,22948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763243,1556963.00
01/30/2017 03:00,2,0.000,ALERT,212.61,301.17,59.949,1485763203,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,615935.4,615935.4,22865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763245,1556964.00
01/30/2017 03:00,2,0.000,ALERT,213.29,302.07,59.959,1485763203,"201051344000685","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,612427.0,612427.0,23120,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763246,1556965.00
01/30/2017 03:00,2,0.000,ALERT,213.29,301.77,59.944,1485763203,"201051344000917","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,609376.8,609376.8,23134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763248,1556966.00
01/30/2017 03:00,2,0.000,ALERT,213.29,302.37,59.986,1485763203,"201051344001145","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,615403.3,615403.3,22991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763250,1556967.00
01/30/2017 03:00,2,0.000,ALERT,213.06,301.47,59.991,1485763203,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,607959.7,607959.7,23182,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763252,1556968.00
01/30/2017 03:00,2,0.000,ALERT,211.93,300.27,60.028,1485763203,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,831873.0,831873.0,22838,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763254,1556969.00
01/30/2017 03:00,2,0.000,ALERT,213.06,300.27,59.970,1485763203,"274151322000068","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,721905.5,721905.5,23330,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763256,1556970.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.37,59.986,1485763203,"201051344001135","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,603530.9,603530.9,23240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763257,1556971.00
01/30/2017 03:00,2,0.000,ALERT,211.93,302.07,59.986,1485763203,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,619662.3,619662.3,23127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763259,1556972.00
01/30/2017 03:00,2,0.000,ALERT,212.83,301.47,59.986,1485763203,"201051344001203","219011344069620",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,611898.8,611898.8,23228,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763261,1556973.00
01/30/2017 03:00,2,0.000,ALERT,212.16,301.17,59.949,1485763203,"274151322000054","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,848125.1,848125.1,22916,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763263,1556974.00
01/30/2017 03:00,2,0.000,ALERT,212.61,301.17,59.944,1485763203,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,606030.7,606030.7,23217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763265,1556975.00
01/30/2017 03:00,2,0.000,ALERT,212.83,301.77,59.975,1485763203,"201051344001093","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,608970.2,608970.2,23147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763266,1556976.00
01/30/2017 03:00,2,0.000,ALERT,212.38,301.77,59.996,1485763203,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,624993.7,624993.7,22779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763268,1556977.00
01/30/2017 03:00,2,0.000,ALERT,212.61,300.87,59.986,1485763203,"201051344000648","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,614680.6,614680.6,22785,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763270,1556978.00
01/30/2017 03:00,2,0.000,ALERT,212.61,302.37,59.981,1485763203,"201051344000569","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,625427.5,625427.5,22788,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763272,1556979.00
01/30/2017 03:00,2,0.000,ALERT,212.38,301.77,60.018,1485763203,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,618186.1,618186.1,22925,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763274,1556980.00
01/30/2017 03:00,2,0.000,ALERT,212.61,301.47,59.996,1485763203,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,606662.7,606662.7,23138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763275,1556981.00
01/30/2017 03:00,2,0.000,ALERT,213.06,302.37,59.959,1485763203,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,617363.7,617363.7,22818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485763277,1556982.00
01/30/2017 03:00,2,0.000,ALERT,212.61,299.67,59.991,1485763203,"274151322000087","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,820149.5,820149.5,23127,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485763279,1556983.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.07,60.002,1485764104,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,616632.7,616632.7,22802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764106,1556984.00
01/30/2017 03:15,2,0.000,ALERT,212.61,302.37,59.959,1485764104,"274151322000085","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,846745.5,846745.5,22926,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764107,1556985.00
01/30/2017 03:15,2,0.000,ALERT,213.51,302.68,59.975,1485764104,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,605851.4,605851.4,23196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764109,1556986.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.37,59.938,1485764104,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,608707.6,608707.6,23168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764111,1556987.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.37,59.981,1485764104,"201051344000646","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,604580.4,604580.4,23146,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764113,1556988.00
01/30/2017 03:15,2,0.000,ALERT,212.38,301.47,59.965,1485764104,"274151322000052","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,875105.6,875105.6,22685,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764115,1556989.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.98,59.970,1485764104,"201051344000585","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,615157.0,615157.0,23217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764116,1556990.00
01/30/2017 03:15,2,0.000,ALERT,213.06,303.28,59.996,1485764104,"201051344001230","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,607922.5,607922.5,23054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764118,1556991.00
01/30/2017 03:15,2,0.000,ALERT,213.74,303.58,59.970,1485764104,"201051344000582","219011344069620",0.00,-8.50,0,301.47,304.78,0.0,0.0,0.000,599863.3,599863.3,23183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764120,1556992.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.68,59.965,1485764104,"201051344000955","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,615144.1,615144.1,23134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764122,1556993.00
01/30/2017 03:15,2,0.000,ALERT,212.61,301.47,59.970,1485764104,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,720807.9,720807.9,23440,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764123,1556994.00
01/30/2017 03:15,2,0.000,ALERT,213.06,302.98,59.933,1485764104,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,624172.0,624172.0,23087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764125,1556995.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.98,59.965,1485764104,"201051344000890","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,612127.6,612127.6,23202,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764127,1556996.00
01/30/2017 03:15,2,0.000,ALERT,213.06,302.68,59.970,1485764104,"201051344000438","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,613173.8,613173.8,23209,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764129,1556997.00
01/30/2017 03:15,2,0.000,ALERT,213.51,302.37,59.965,1485764104,"201051344000417","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,596438.6,596438.6,23336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764131,1556998.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.07,59.959,1485764104,"274151322000083","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,866612.2,866612.2,22723,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764133,1556999.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.68,59.970,1485764104,"274151322000076","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,924041.7,924041.7,22834,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764134,1557000.00
01/30/2017 03:15,2,0.000,ALERT,212.83,303.28,59.933,1485764104,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,607184.9,607184.9,23183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764136,1557001.00
01/30/2017 03:15,2,0.000,ALERT,212.61,302.98,59.959,1485764104,"274151322000095","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,915023.3,915023.3,22898,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764138,1557002.00
01/30/2017 03:15,2,0.000,ALERT,212.61,302.07,59.965,1485764104,"201051344000988","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,568897.3,568897.3,23210,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764140,1557003.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.37,59.965,1485764104,"201051344001025","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,613315.9,613315.9,23243,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764141,1557004.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.37,59.965,1485764104,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,617283.2,617283.2,22950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764143,1557005.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.37,59.996,1485764104,"201051344000853","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,615935.4,615935.4,22867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764145,1557006.00
01/30/2017 03:15,2,0.000,ALERT,213.51,302.68,59.954,1485764104,"201051344000685","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,612427.0,612427.0,23122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764147,1557007.00
01/30/2017 03:15,2,0.000,ALERT,213.51,302.37,59.965,1485764104,"201051344000917","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,609376.8,609376.8,23136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764149,1557008.00
01/30/2017 03:15,2,0.000,ALERT,213.51,302.98,59.970,1485764104,"201051344001145","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,615403.3,615403.3,22993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764150,1557009.00
01/30/2017 03:15,2,0.000,ALERT,213.06,302.07,59.975,1485764104,"201051344000651","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,607959.7,607959.7,23184,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764152,1557010.00
01/30/2017 03:15,2,0.000,ALERT,212.38,301.47,59.970,1485764104,"274151322000088","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,831873.0,831873.0,22840,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764154,1557011.00
01/30/2017 03:15,2,0.000,ALERT,213.51,301.17,59.965,1485764104,"274151322000068","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,721905.5,721905.5,23332,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764156,1557012.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.98,59.938,1485764104,"201051344001135","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,603530.9,603530.9,23242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764158,1557013.00
01/30/2017 03:15,2,0.000,ALERT,212.38,302.68,59.954,1485764104,"201051344000594","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,619662.3,619662.3,23129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764159,1557014.00
01/30/2017 03:15,2,0.000,ALERT,213.06,302.37,59.970,1485764104,"201051344001203","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,611898.8,611898.8,23230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764161,1557015.00
01/30/2017 03:15,2,0.000,ALERT,212.61,301.77,59.970,1485764104,"274151322000054","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,848125.1,848125.1,22918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764163,1557016.00
01/30/2017 03:15,2,0.000,ALERT,213.06,301.47,59.970,1485764104,"201051344000867","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,606030.7,606030.7,23219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764165,1557017.00
