ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 03:15,2,0.000,ALERT,213.06,302.68,59.965,1485764104,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,608970.2,608970.2,23149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764167,1557018.00
01/30/2017 03:15,2,0.000,ALERT,212.61,302.07,59.970,1485764104,"201051344000900","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,624993.7,624993.7,22781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764169,1557019.00
01/30/2017 03:15,2,0.000,ALERT,213.06,301.47,59.975,1485764104,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,614680.6,614680.6,22787,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764171,1557020.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.68,59.970,1485764104,"201051344000569","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,625427.5,625427.5,22790,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764172,1557021.00
01/30/2017 03:15,2,0.000,ALERT,212.61,302.07,59.928,1485764104,"201051344000983","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,618186.1,618186.1,22927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764174,1557022.00
01/30/2017 03:15,2,0.000,ALERT,212.83,302.07,59.975,1485764104,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,606662.7,606662.7,23140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764176,1557023.00
01/30/2017 03:15,2,0.000,ALERT,213.29,302.68,59.965,1485764104,"201051344000576","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,617363.7,617363.7,22820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485764178,1557024.00
01/30/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1485764104,"274151322000087","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,820149.5,820149.5,23129,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485764180,1557025.00
01/30/2017 03:30,2,0.000,ALERT,212.83,301.47,60.012,1485765003,"201051344000645","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,616632.7,616632.7,22804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765005,1557026.00
01/30/2017 03:30,2,0.000,ALERT,212.38,300.57,59.959,1485765003,"274151322000085","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,846745.5,846745.5,22928,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765007,1557027.00
01/30/2017 03:30,2,0.000,ALERT,213.06,301.17,59.959,1485765003,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,605851.4,605851.4,23198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765009,1557028.00
01/30/2017 03:30,2,0.000,ALERT,212.61,301.17,59.954,1485765003,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,608707.6,608707.6,23170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765010,1557029.00
01/30/2017 03:30,2,0.000,ALERT,212.61,302.07,59.938,1485765003,"201051344000646","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,604580.4,604580.4,23148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765012,1557030.00
01/30/2017 03:30,2,0.000,ALERT,211.93,300.57,59.944,1485765003,"274151322000052","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,875105.6,875105.6,22687,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765014,1557031.00
01/30/2017 03:30,2,0.000,ALERT,212.83,302.37,59.959,1485765003,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,615157.0,615157.0,23219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765016,1557032.00
01/30/2017 03:30,2,0.000,ALERT,212.83,302.98,59.970,1485765003,"201051344001230","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,607922.5,607922.5,23056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765018,1557033.00
01/30/2017 03:30,2,0.000,ALERT,213.29,303.28,59.965,1485765003,"201051344000582","219011344069620",0.00,-8.50,0,301.77,304.78,0.0,0.0,0.000,599863.3,599863.3,23185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765019,1557034.00
01/30/2017 03:30,2,0.000,ALERT,212.38,302.37,59.954,1485765003,"201051344000955","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,615144.1,615144.1,23136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765021,1557035.00
01/30/2017 03:30,2,0.000,ALERT,212.16,299.97,59.954,1485765003,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,720807.9,720807.9,23442,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765023,1557036.00
01/30/2017 03:30,2,0.000,ALERT,212.38,302.07,59.965,1485765003,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,624172.0,624172.0,23089,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765025,1557037.00
01/30/2017 03:30,2,0.000,ALERT,212.61,302.98,59.959,1485765003,"201051344000890","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,612127.6,612127.6,23204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765027,1557038.00
01/30/2017 03:30,2,0.000,ALERT,212.83,302.37,59.970,1485765003,"201051344000438","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,613173.8,613173.8,23211,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765029,1557039.00
01/30/2017 03:30,2,0.000,ALERT,213.06,301.77,59.970,1485765003,"201051344000417","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,596438.6,596438.6,23338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765031,1557040.00
01/30/2017 03:30,2,0.000,ALERT,212.38,300.87,59.959,1485765003,"274151322000083","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,866612.2,866612.2,22725,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765033,1557041.00
01/30/2017 03:30,2,0.000,ALERT,212.83,300.27,59.959,1485765003,"274151322000076","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,924041.7,924041.7,22836,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765034,1557042.00
01/30/2017 03:30,2,0.000,ALERT,212.61,302.37,59.965,1485765003,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,607184.9,607184.9,23185,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765036,1557043.00
01/30/2017 03:30,2,0.000,ALERT,212.16,301.47,59.949,1485765003,"274151322000095","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,915023.3,915023.3,22900,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765038,1557044.00
01/30/2017 03:30,2,0.000,ALERT,212.16,301.17,59.975,1485765003,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,568897.3,568897.3,23212,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765040,1557045.00
01/30/2017 03:30,2,0.000,ALERT,212.83,301.77,59.970,1485765003,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,613315.9,613315.9,23245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765042,1557046.00
01/30/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1485765003,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617283.2,617283.2,22952,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765043,1557047.00
01/30/2017 03:30,2,0.000,ALERT,212.83,301.17,59.970,1485765003,"201051344000853","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615935.4,615935.4,22869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765045,1557048.00
01/30/2017 03:30,2,0.000,ALERT,213.29,302.37,59.981,1485765003,"201051344000685","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,612427.0,612427.0,23124,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765047,1557049.00
01/30/2017 03:30,2,0.000,ALERT,213.06,302.07,59.970,1485765003,"201051344000917","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,609376.8,609376.8,23138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765049,1557050.00
01/30/2017 03:30,2,0.000,ALERT,213.06,302.68,59.986,1485765003,"201051344001145","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,615403.3,615403.3,22995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765051,1557051.00
01/30/2017 03:30,2,0.000,ALERT,212.83,301.77,59.965,1485765003,"201051344000651","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,607959.7,607959.7,23186,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765052,1557052.00
01/30/2017 03:30,2,0.000,ALERT,211.70,299.97,59.970,1485765003,"274151322000088","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,831873.0,831873.0,22842,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765054,1557053.00
01/30/2017 03:30,2,0.000,ALERT,212.83,299.37,59.991,1485765003,"274151322000068","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,721905.5,721905.5,23334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765056,1557054.00
01/30/2017 03:30,2,0.000,ALERT,212.38,302.37,59.975,1485765003,"201051344001135","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,603530.9,603530.9,23244,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765058,1557055.00
01/30/2017 03:30,2,0.000,ALERT,211.93,301.77,59.975,1485765003,"201051344000594","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,619662.3,619662.3,23131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765060,1557056.00
01/30/2017 03:30,2,0.000,ALERT,212.83,301.77,59.975,1485765003,"201051344001203","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,611898.8,611898.8,23232,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765061,1557057.00
01/30/2017 03:30,2,0.000,ALERT,212.16,300.57,59.986,1485765003,"274151322000054","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,848125.1,848125.1,22920,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765063,1557058.00
01/30/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1485765003,"201051344000867","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,606030.7,606030.7,23221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765065,1557059.00
01/30/2017 03:30,2,0.000,ALERT,212.61,302.07,59.975,1485765003,"201051344001093","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,608970.2,608970.2,23151,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765067,1557060.00
01/30/2017 03:30,2,0.000,ALERT,212.38,301.17,59.954,1485765003,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,624993.7,624993.7,22783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765069,1557061.00
01/30/2017 03:30,2,0.000,ALERT,212.38,300.57,59.975,1485765003,"201051344000648","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,614680.6,614680.6,22789,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765070,1557062.00
01/30/2017 03:30,2,0.000,ALERT,212.38,301.77,59.954,1485765003,"201051344000569","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,625427.5,625427.5,22792,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765072,1557063.00
01/30/2017 03:30,2,0.000,ALERT,212.61,301.47,59.954,1485765003,"201051344000983","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,618186.1,618186.1,22929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765074,1557064.00
01/30/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1485765003,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,606662.7,606662.7,23142,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765076,1557065.00
01/30/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1485765003,"201051344000576","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,617363.7,617363.7,22822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765078,1557066.00
01/30/2017 03:30,2,0.000,ALERT,212.38,299.37,59.975,1485765003,"274151322000087","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,820149.5,820149.5,23131,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765079,1557067.00
01/30/2017 03:45,2,0.000,ALERT,213.06,302.07,59.944,1485765903,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,616632.7,616632.7,22806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765905,1557068.00
01/30/2017 03:45,2,0.000,ALERT,212.61,301.47,59.986,1485765903,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,846745.5,846745.5,22930,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765907,1557069.00
01/30/2017 03:45,2,0.000,ALERT,213.29,301.77,60.012,1485765903,"201051344000633","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,605851.4,605851.4,23200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765908,1557070.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.07,59.986,1485765903,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,608707.6,608707.6,23172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765910,1557071.00
01/30/2017 03:45,2,0.000,ALERT,212.83,302.07,59.986,1485765903,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,604580.4,604580.4,23150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765912,1557072.00
01/30/2017 03:45,2,0.000,ALERT,212.38,301.77,59.986,1485765903,"274151322000052","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,875105.6,875105.6,22689,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765914,1557073.00
01/30/2017 03:45,2,0.000,ALERT,213.29,302.68,60.028,1485765903,"201051344000585","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,615157.0,615157.0,23221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765916,1557074.00
01/30/2017 03:45,2,0.000,ALERT,213.06,302.68,59.986,1485765903,"201051344001230","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,607922.5,607922.5,23058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765917,1557075.00
01/30/2017 03:45,2,0.000,ALERT,213.74,303.28,59.991,1485765903,"201051344000582","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,599863.3,599863.3,23187,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765919,1557076.00
01/30/2017 03:45,2,0.000,ALERT,212.83,302.37,59.933,1485765903,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,615144.1,615144.1,23138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765921,1557077.00
01/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1485765903,"274151322000094","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,720807.9,720807.9,23444,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765923,1557078.00
01/30/2017 03:45,2,0.000,ALERT,212.83,302.68,60.002,1485765903,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,624172.0,624172.0,23091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765925,1557079.00
01/30/2017 03:45,2,0.000,ALERT,212.83,302.68,59.986,1485765903,"201051344000890","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,612127.6,612127.6,23206,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765926,1557080.00
01/30/2017 03:45,2,0.000,ALERT,213.06,302.07,59.981,1485765903,"201051344000438","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,613173.8,613173.8,23213,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765928,1557081.00
01/30/2017 03:45,2,0.000,ALERT,213.51,301.77,59.986,1485765903,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,596438.6,596438.6,23340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765930,1557082.00
01/30/2017 03:45,2,0.000,ALERT,212.83,301.47,59.970,1485765903,"274151322000083","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22727,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765932,1557083.00
01/30/2017 03:45,2,0.000,ALERT,213.29,301.47,59.986,1485765903,"274151322000076","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,924041.7,924041.7,22838,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765934,1557084.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.98,59.986,1485765903,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,607184.9,607184.9,23187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765935,1557085.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.37,59.975,1485765903,"274151322000095","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22902,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765937,1557086.00
01/30/2017 03:45,2,0.000,ALERT,212.38,301.47,59.938,1485765903,"201051344000988","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,568897.3,568897.3,23214,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765939,1557087.00
01/30/2017 03:45,2,0.000,ALERT,212.83,301.17,59.959,1485765903,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,613315.9,613315.9,23247,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765941,1557088.00
01/30/2017 03:45,2,0.000,ALERT,212.38,301.77,59.986,1485765903,"201051344000458","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,617283.2,617283.2,22954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765943,1557089.00
01/30/2017 03:45,2,0.000,ALERT,213.06,301.77,59.981,1485765903,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,615935.4,615935.4,22871,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765945,1557090.00
01/30/2017 03:45,2,0.000,ALERT,213.29,302.07,59.975,1485765903,"201051344000685","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,612427.0,612427.0,23126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765947,1557091.00
01/30/2017 03:45,2,0.000,ALERT,213.29,301.77,59.981,1485765903,"201051344000917","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,609376.8,609376.8,23140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765949,1557092.00
01/30/2017 03:45,2,0.000,ALERT,213.29,302.37,60.018,1485765903,"201051344001145","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,615403.3,615403.3,22997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765950,1557093.00
01/30/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1485765903,"201051344000651","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,607959.7,607959.7,23188,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765952,1557094.00
01/30/2017 03:45,2,0.000,ALERT,212.16,301.17,59.986,1485765903,"274151322000088","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,831873.0,831873.0,22844,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765954,1557095.00
01/30/2017 03:45,2,0.000,ALERT,213.29,301.17,59.975,1485765903,"274151322000068","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,721905.5,721905.5,23336,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765956,1557096.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1485765903,"201051344001135","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,603530.9,603530.9,23246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765957,1557097.00
01/30/2017 03:45,2,0.000,ALERT,212.16,302.37,59.938,1485765903,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,619662.3,619662.3,23133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765959,1557098.00
01/30/2017 03:45,2,0.000,ALERT,213.29,302.07,59.975,1485765903,"201051344001203","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,611898.8,611898.8,23234,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765961,1557099.00
01/30/2017 03:45,2,0.000,ALERT,212.38,302.07,59.986,1485765903,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,848125.1,848125.1,22922,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765963,1557100.00
01/30/2017 03:45,2,0.000,ALERT,212.83,301.47,59.986,1485765903,"201051344000867","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,606030.7,606030.7,23223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765965,1557101.00
01/30/2017 03:45,2,0.000,ALERT,213.06,302.37,59.981,1485765903,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,608970.2,608970.2,23153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765967,1557102.00
01/30/2017 03:45,2,0.000,ALERT,212.38,302.07,59.991,1485765903,"201051344000900","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,624993.7,624993.7,22785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765968,1557103.00
01/30/2017 03:45,2,0.000,ALERT,212.83,301.47,59.991,1485765903,"201051344000648","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,614680.6,614680.6,22791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765970,1557104.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.37,59.970,1485765903,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,625427.5,625427.5,22794,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765972,1557105.00
01/30/2017 03:45,2,0.000,ALERT,212.61,302.07,59.991,1485765903,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,618186.1,618186.1,22931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765974,1557106.00
01/30/2017 03:45,2,0.000,ALERT,212.83,302.07,59.991,1485765903,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,606662.7,606662.7,23144,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765976,1557107.00
01/30/2017 03:45,2,0.000,ALERT,213.06,302.68,60.002,1485765903,"201051344000576","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,617363.7,617363.7,22824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485765977,1557108.00
01/30/2017 03:45,2,0.000,ALERT,212.61,300.87,59.981,1485765903,"274151322000087","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,820149.5,820149.5,23133,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485765979,1557109.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.07,59.986,1485766804,"201051344000645","219011344069620",0.00,-7.00,0,298.77,307.18,0.0,0.0,0.000,616632.7,616632.7,22808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766806,1557110.00
01/30/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1485766804,"274151322000085","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,846745.5,846745.5,22932,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766808,1557111.00
01/30/2017 04:00,2,0.000,ALERT,213.29,301.77,59.986,1485766804,"201051344000633","219011344069620",0.00,-8.00,0,297.26,306.58,0.0,0.0,0.000,605851.4,605851.4,23202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766810,1557112.00
01/30/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1485766804,"201051344000469","219011344069620",0.00,-8.50,0,298.17,306.28,0.0,0.0,0.000,608707.6,608707.6,23174,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766812,1557113.00
01/30/2017 04:00,2,0.000,ALERT,212.83,302.68,60.012,1485766804,"201051344000646","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,604580.4,604580.4,23152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766813,1557114.00
01/30/2017 04:00,2,0.000,ALERT,212.38,302.07,59.996,1485766804,"274151322000052","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,875105.6,875105.6,22691,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766815,1557115.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.68,59.981,1485766804,"201051344000585","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,615157.0,615157.0,23223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766817,1557116.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.98,60.018,1485766804,"201051344001230","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,607922.5,607922.5,23060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766819,1557117.00
01/30/2017 04:00,2,0.000,ALERT,213.51,303.28,59.944,1485766804,"201051344000582","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,599863.3,599863.3,23189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766821,1557118.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.68,60.028,1485766804,"201051344000955","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,615144.1,615144.1,23140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766822,1557119.00
01/30/2017 04:00,2,0.000,ALERT,212.38,300.87,59.981,1485766804,"274151322000094","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,720807.9,720807.9,23446,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766824,1557120.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.68,60.018,1485766804,"201051344000579","219011344069620",0.00,-7.00,0,299.37,307.48,0.0,0.0,0.000,624172.0,624172.0,23093,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766826,1557121.00
01/30/2017 04:00,2,0.000,ALERT,212.83,302.98,59.996,1485766804,"201051344000890","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,612127.6,612127.6,23208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766828,1557122.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.37,59.981,1485766804,"201051344000438","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,613173.8,613173.8,23215,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766830,1557123.00
01/30/2017 04:00,2,0.000,ALERT,213.29,302.07,59.986,1485766804,"201051344000417","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,596438.6,596438.6,23342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766831,1557124.00
01/30/2017 04:00,2,0.000,ALERT,212.61,301.77,59.954,1485766804,"274151322000083","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,866612.2,866612.2,22729,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766833,1557125.00
01/30/2017 04:00,2,0.000,ALERT,213.06,301.77,59.981,1485766804,"274151322000076","219011344069620",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,924041.7,924041.7,22840,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766835,1557126.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.68,60.007,1485766804,"201051344000868","219011344069620",0.00,-8.00,0,299.67,308.09,0.0,0.0,0.000,607184.9,607184.9,23189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766837,1557127.00
01/30/2017 04:00,2,0.000,ALERT,212.38,302.37,59.975,1485766804,"274151322000095","219011344069620",0.00,-8.50,0,298.77,305.08,0.0,0.0,0.000,915023.3,915023.3,22904,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766839,1557128.00
01/30/2017 04:00,2,0.000,ALERT,212.38,301.47,59.954,1485766804,"201051344000988","219011344069620",0.00,-7.00,0,296.36,305.98,0.0,0.0,0.000,568897.3,568897.3,23216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766841,1557129.00
01/30/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1485766804,"201051344001025","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,613315.9,613315.9,23249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766843,1557130.00
01/30/2017 04:00,2,0.000,ALERT,212.38,301.77,59.991,1485766804,"201051344000458","219011344069620",0.00,-6.00,0,299.07,307.48,0.0,0.0,0.000,617283.2,617283.2,22956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766844,1557131.00
01/30/2017 04:00,2,0.000,ALERT,213.06,301.77,59.965,1485766804,"201051344000853","219011344069620",0.00,-8.00,0,298.77,307.18,0.0,0.0,0.000,615935.4,615935.4,22873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766846,1557132.00
01/30/2017 04:00,2,0.000,ALERT,213.29,302.68,59.981,1485766804,"201051344000685","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,612427.0,612427.0,23128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766848,1557133.00
01/30/2017 04:00,2,0.000,ALERT,213.29,302.07,59.944,1485766804,"201051344000917","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,609376.8,609376.8,23142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766850,1557134.00
01/30/2017 04:00,2,0.000,ALERT,213.51,302.98,59.996,1485766804,"201051344001145","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,615403.3,615403.3,22999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766851,1557135.00
01/30/2017 04:00,2,0.000,ALERT,213.06,301.77,59.991,1485766804,"201051344000651","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,607959.7,607959.7,23190,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766853,1557136.00
01/30/2017 04:00,2,0.000,ALERT,211.93,301.47,59.959,1485766804,"274151322000088","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,831873.0,831873.0,22846,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766855,1557137.00
01/30/2017 04:00,2,0.000,ALERT,213.06,300.57,59.991,1485766804,"274151322000068","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,721905.5,721905.5,23338,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766857,1557138.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.68,60.018,1485766804,"201051344001135","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,603530.9,603530.9,23248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766859,1557139.00
01/30/2017 04:00,2,0.000,ALERT,212.16,302.37,60.012,1485766804,"201051344000594","219011344069620",0.00,-8.00,0,298.77,307.18,0.0,0.0,0.000,619662.3,619662.3,23135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766860,1557140.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.07,59.986,1485766804,"201051344001203","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,611898.8,611898.8,23236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766862,1557141.00
01/30/2017 04:00,2,0.000,ALERT,212.16,302.07,59.981,1485766804,"274151322000054","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,848125.1,848125.1,22924,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766864,1557142.00
01/30/2017 04:00,2,0.000,ALERT,212.83,301.47,59.986,1485766804,"201051344000867","219011344069620",0.00,-6.00,0,298.17,307.48,0.0,0.0,0.000,606030.7,606030.7,23225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766866,1557143.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.68,59.975,1485766804,"201051344001093","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,608970.2,608970.2,23155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766868,1557144.00
01/30/2017 04:00,2,0.000,ALERT,212.38,301.77,59.975,1485766804,"201051344000900","219011344069620",0.00,-8.50,0,298.47,306.58,0.0,0.0,0.000,624993.7,624993.7,22787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766870,1557145.00
01/30/2017 04:00,2,0.000,ALERT,212.83,301.17,59.965,1485766804,"201051344000648","219011344069620",0.00,-8.50,0,298.17,306.88,0.0,0.0,0.000,614680.6,614680.6,22793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766872,1557146.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.07,59.981,1485766804,"201051344000569","219011344069620",0.00,-8.00,0,299.37,307.78,0.0,0.0,0.000,625427.5,625427.5,22796,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766873,1557147.00
01/30/2017 04:00,2,0.000,ALERT,212.61,302.07,59.986,1485766804,"201051344000983","219011344069620",0.00,-7.00,0,299.07,307.18,0.0,0.0,0.000,618186.1,618186.1,22933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766875,1557148.00
01/30/2017 04:00,2,0.000,ALERT,212.83,301.77,60.023,1485766804,"201051344001158","219011344069620",0.00,-8.50,0,298.47,305.98,0.0,0.0,0.000,606662.7,606662.7,23146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766877,1557149.00
01/30/2017 04:00,2,0.000,ALERT,213.06,302.37,59.986,1485766804,"201051344000576","219011344069620",0.00,-8.00,0,299.07,306.88,0.0,0.0,0.000,617363.7,617363.7,22826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485766879,1557150.00
01/30/2017 04:00,2,0.000,ALERT,212.38,300.27,59.970,1485766804,"274151322000087","219011344069620",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,820149.5,820149.5,23135,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485766881,1557151.00
01/30/2017 04:15,2,0.000,ALERT,212.38,300.27,59.975,1485767703,"201051344000645","219011344069620",0.00,-7.00,0,287.65,303.58,0.0,0.0,0.000,616632.7,616632.7,22810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485767705,1557152.00
01/30/2017 04:15,2,0.000,ALERT,211.93,300.57,59.944,1485767703,"274151322000085","219011344069620",0.00,-7.00,0,287.35,303.28,0.0,0.0,0.000,846745.5,846745.5,22934,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767707,1557153.00
01/30/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1485767703,"201051344000633","219011344069620",0.00,-8.00,0,286.14,303.28,0.0,0.0,0.000,605851.4,605851.4,23204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767708,1557154.00
01/30/2017 04:15,2,0.000,ALERT,212.16,300.57,59.965,1485767703,"201051344000469","219011344069620",0.00,-8.50,0,287.05,303.28,0.0,0.0,0.000,608707.6,608707.6,23176,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767710,1557155.00
01/30/2017 04:15,2,0.000,ALERT,212.16,301.77,59.959,1485767703,"201051344000646","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,604580.4,604580.4,23154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485767712,1557156.00
01/30/2017 04:15,2,0.000,ALERT,211.48,300.87,59.959,1485767703,"274151322000052","219011344069620",0.00,-8.00,0,287.35,304.18,0.0,0.0,0.000,875105.6,875105.6,22693,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767714,1557157.00
01/30/2017 04:15,2,0.000,ALERT,212.38,301.77,59.965,1485767703,"201051344000585","219011344069620",0.00,-7.00,0,287.95,304.18,0.0,0.0,0.000,615157.0,615157.0,23225,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767716,1557158.00
01/30/2017 04:15,2,0.000,ALERT,212.16,302.07,59.991,1485767703,"201051344001230","219011344069620",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,607922.5,607922.5,23062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767717,1557159.00
01/30/2017 04:15,2,0.000,ALERT,212.83,302.68,59.965,1485767703,"201051344000582","219011344069620",0.00,-8.50,0,289.45,304.48,0.0,0.0,0.000,599863.3,599863.3,23191,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767719,1557160.00
01/30/2017 04:15,2,0.000,ALERT,211.70,301.77,59.959,1485767703,"201051344000955","219011344069620",0.00,-8.00,0,288.55,303.88,0.0,0.0,0.000,615144.1,615144.1,23142,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767721,1557161.00
01/30/2017 04:15,2,0.000,ALERT,211.93,300.57,59.996,1485767703,"274151322000094","219011344069620",0.00,-8.50,0,286.74,302.98,0.0,0.0,0.000,720807.9,720807.9,23448,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767723,1557162.00
