ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 04:15,2,0.000,ALERT,211.93,300.87,59.928,1485767703,"201051344000579","219011344069620",0.00,-8.00,0,288.25,303.88,0.0,0.0,0.000,624172.0,624172.0,23095,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767725,1557163.00
01/30/2017 04:15,2,0.000,ALERT,211.93,302.07,59.959,1485767703,"201051344000890","219011344069620",0.00,-7.00,0,289.15,305.08,0.0,0.0,0.000,612127.6,612127.6,23210,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767727,1557164.00
01/30/2017 04:15,2,0.000,ALERT,212.16,301.47,59.965,1485767703,"201051344000438","219011344069620",0.00,-8.50,0,288.55,304.48,0.0,0.0,0.000,613173.8,613173.8,23217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485767729,1557165.00
01/30/2017 04:15,2,0.000,ALERT,212.61,301.17,59.933,1485767703,"201051344000417","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,596438.6,596438.6,23344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767731,1557166.00
01/30/2017 04:15,2,0.000,ALERT,212.16,300.87,59.949,1485767703,"274151322000083","219011344069620",0.00,-7.00,0,287.65,304.48,0.0,0.0,0.000,866612.2,866612.2,22731,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767732,1557167.00
01/30/2017 04:15,2,0.000,ALERT,212.61,300.57,59.965,1485767703,"274151322000076","219011344069620",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,924041.7,924041.7,22842,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767734,1557168.00
01/30/2017 04:15,2,0.000,ALERT,211.93,301.17,59.959,1485767703,"201051344000868","219011344069620",0.00,-8.00,0,288.25,303.88,0.0,0.0,0.000,607184.9,607184.9,23191,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767736,1557169.00
01/30/2017 04:15,2,0.000,ALERT,211.93,301.77,59.954,1485767703,"274151322000095","219011344069620",0.00,-8.50,0,288.55,304.78,0.0,0.0,0.000,915023.3,915023.3,22906,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767738,1557170.00
01/30/2017 04:15,2,0.000,ALERT,211.70,300.57,59.922,1485767703,"201051344000988","219011344069620",0.00,-7.00,0,285.54,302.68,0.0,0.0,0.000,568897.3,568897.3,23218,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767740,1557171.00
01/30/2017 04:15,2,0.000,ALERT,212.16,300.87,59.933,1485767703,"201051344001025","219011344069620",0.00,-8.50,0,288.25,304.48,0.0,0.0,0.000,613315.9,613315.9,23251,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767741,1557172.00
01/30/2017 04:15,2,0.000,ALERT,211.70,300.57,59.954,1485767703,"201051344000458","219011344069620",0.00,-6.00,0,287.65,303.88,0.0,0.0,0.000,617283.2,617283.2,22958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767743,1557173.00
01/30/2017 04:15,2,0.000,ALERT,212.38,300.57,59.975,1485767703,"201051344000853","219011344069620",0.00,-8.00,0,287.65,303.28,0.0,0.0,0.000,615935.4,615935.4,22875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767745,1557174.00
01/30/2017 04:15,2,0.000,ALERT,212.61,301.47,59.954,1485767703,"201051344000685","219011344069620",0.00,-8.00,0,288.25,304.18,0.0,0.0,0.000,612427.0,612427.0,23130,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767747,1557175.00
01/30/2017 04:15,2,0.000,ALERT,212.38,300.87,59.965,1485767703,"201051344000917","219011344069620",0.00,-6.50,0,287.35,303.58,0.0,0.0,0.000,609376.8,609376.8,23144,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767749,1557176.00
01/30/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1485767703,"201051344001145","219011344069620",0.00,-8.00,0,288.85,304.48,0.0,0.0,0.000,615403.3,615403.3,23001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767750,1557177.00
01/30/2017 04:15,2,0.000,ALERT,212.38,300.87,59.917,1485767703,"201051344000651","219011344069620",0.00,-10.00,0,287.95,303.58,0.0,0.0,0.000,607959.7,607959.7,23192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485767752,1557178.00
01/30/2017 04:15,2,0.000,ALERT,211.48,300.57,59.959,1485767703,"274151322000088","219011344069620",0.00,-7.00,0,286.74,303.28,0.0,0.0,0.000,831873.0,831873.0,22848,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767754,1557179.00
01/30/2017 04:15,2,0.000,ALERT,212.61,299.97,59.986,1485767703,"274151322000068","219011344069620",0.00,-6.50,0,286.74,302.68,0.0,0.0,0.000,721905.5,721905.5,23340,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767756,1557180.00
01/30/2017 04:15,2,0.000,ALERT,211.93,301.47,59.970,1485767703,"201051344001135","219011344069620",0.00,-8.00,0,288.85,304.78,0.0,0.0,0.000,603530.9,603530.9,23250,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767758,1557181.00
01/30/2017 04:15,2,0.000,ALERT,211.70,301.17,60.007,1485767703,"201051344000594","219011344069620",0.00,-8.00,0,287.35,303.28,0.0,0.0,0.000,619662.3,619662.3,23137,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767760,1557182.00
01/30/2017 04:15,2,0.000,ALERT,212.38,301.17,59.970,1485767703,"201051344001203","219011344069620",0.00,-8.50,0,288.55,305.68,0.0,0.0,0.000,611898.8,611898.8,23238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767761,1557183.00
01/30/2017 04:15,2,0.000,ALERT,211.48,301.17,59.959,1485767703,"274151322000054","219011344069620",0.00,-7.00,0,287.35,303.88,0.0,0.0,0.000,848125.1,848125.1,22926,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767763,1557184.00
01/30/2017 04:15,2,0.000,ALERT,212.16,299.97,59.944,1485767703,"201051344000867","219011344069620",0.00,-6.50,0,286.74,303.58,0.0,0.0,0.000,606030.7,606030.7,23227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767765,1557185.00
01/30/2017 04:15,2,0.000,ALERT,212.16,301.47,59.975,1485767703,"201051344001093","219011344069620",0.00,-6.50,0,288.25,303.88,0.0,0.0,0.000,608970.2,608970.2,23157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767767,1557186.00
01/30/2017 04:15,2,0.000,ALERT,211.70,300.57,59.970,1485767703,"201051344000900","219011344069620",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,624993.7,624993.7,22789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767769,1557187.00
01/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.944,1485767703,"201051344000648","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,614680.6,614680.6,22795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767770,1557188.00
01/30/2017 04:15,2,0.000,ALERT,211.93,301.17,59.975,1485767703,"201051344000569","219011344069620",0.00,-8.00,0,288.25,304.18,0.0,0.0,0.000,625427.5,625427.5,22798,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767772,1557189.00
01/30/2017 04:15,2,0.000,ALERT,211.93,300.87,59.975,1485767703,"201051344000983","219011344069620",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,618186.1,618186.1,22935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767774,1557190.00
01/30/2017 04:15,2,0.000,ALERT,212.16,300.57,59.970,1485767703,"201051344001158","219011344069620",0.00,-8.50,0,287.35,302.98,0.0,0.0,0.000,606662.7,606662.7,23148,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767776,1557191.00
01/30/2017 04:15,2,0.000,ALERT,212.38,301.17,59.975,1485767703,"201051344000576","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,617363.7,617363.7,22828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485767777,1557192.00
01/30/2017 04:15,2,0.000,ALERT,211.93,299.97,59.970,1485767703,"274151322000087","219011344069620",0.00,-6.50,0,286.14,302.98,0.0,0.0,0.000,820149.5,820149.5,23137,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485767779,1557193.00
01/30/2017 04:30,2,0.000,ALERT,212.61,301.47,59.970,1485768603,"201051344000645","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,616632.7,616632.7,22812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768605,1557194.00
01/30/2017 04:30,2,0.000,ALERT,211.93,301.47,59.970,1485768603,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,846745.5,846745.5,22936,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768607,1557195.00
01/30/2017 04:30,2,0.000,ALERT,212.83,301.17,59.965,1485768603,"201051344000633","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,605851.4,605851.4,23206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768609,1557196.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.47,59.970,1485768603,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,608707.6,608707.6,23178,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768611,1557197.00
01/30/2017 04:30,2,0.000,ALERT,212.61,302.37,59.949,1485768603,"201051344000646","219011344069620",0.00,-8.50,0,299.07,307.78,0.0,0.0,0.000,604580.4,604580.4,23156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768612,1557198.00
01/30/2017 04:30,2,0.000,ALERT,211.70,301.47,59.938,1485768603,"274151322000052","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,875105.6,875105.6,22695,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768614,1557199.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.68,59.965,1485768603,"201051344000585","219011344069620",0.00,-7.00,0,299.37,307.78,0.0,0.0,0.000,615157.0,615157.0,23227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768616,1557200.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.98,59.959,1485768603,"201051344001230","219011344069620",0.00,-8.00,0,300.27,308.09,0.0,0.0,0.000,607922.5,607922.5,23064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768618,1557201.00
01/30/2017 04:30,2,0.000,ALERT,213.29,303.28,59.959,1485768603,"201051344000582","219011344069620",0.00,-9.00,0,300.57,308.69,0.0,0.0,0.000,599863.3,599863.3,23193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768619,1557202.00
01/30/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1485768603,"201051344000955","219011344069620",0.00,-8.00,0,299.67,307.78,0.0,0.0,0.000,615144.1,615144.1,23144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768621,1557203.00
01/30/2017 04:30,2,0.000,ALERT,212.16,300.87,59.954,1485768603,"274151322000094","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,720807.9,720807.9,23450,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768623,1557204.00
01/30/2017 04:30,2,0.000,ALERT,212.16,302.07,59.944,1485768603,"201051344000579","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,624172.0,624172.0,23097,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768625,1557205.00
01/30/2017 04:30,2,0.000,ALERT,212.61,302.68,59.965,1485768603,"201051344000890","219011344069620",0.00,-7.00,0,299.97,308.39,0.0,0.0,0.000,612127.6,612127.6,23212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768627,1557206.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.37,59.959,1485768603,"201051344000438","219011344069620",0.00,-8.50,0,299.97,307.78,0.0,0.0,0.000,613173.8,613173.8,23219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768629,1557207.00
01/30/2017 04:30,2,0.000,ALERT,213.06,301.77,59.975,1485768603,"201051344000417","219011344069620",0.00,-8.00,0,299.07,307.18,0.0,0.0,0.000,596438.6,596438.6,23346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768630,1557208.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.77,59.944,1485768603,"274151322000083","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,866612.2,866612.2,22733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768632,1557209.00
01/30/2017 04:30,2,0.000,ALERT,212.61,302.07,59.954,1485768603,"274151322000076","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,924041.7,924041.7,22844,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768634,1557210.00
01/30/2017 04:30,2,0.000,ALERT,211.93,301.77,60.007,1485768603,"201051344000868","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,607184.9,607184.9,23193,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768636,1557211.00
01/30/2017 04:30,2,0.000,ALERT,211.93,302.37,59.965,1485768603,"274151322000095","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,915023.3,915023.3,22908,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768638,1557212.00
01/30/2017 04:30,2,0.000,ALERT,211.93,300.87,59.922,1485768603,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,568897.3,568897.3,23220,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768640,1557213.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.17,59.965,1485768603,"201051344001025","219011344069620",0.00,-9.00,0,299.07,307.48,0.0,0.0,0.000,613315.9,613315.9,23253,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768641,1557214.00
01/30/2017 04:30,2,0.000,ALERT,211.93,301.17,59.938,1485768603,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,617283.2,617283.2,22960,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768643,1557215.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.17,59.965,1485768603,"201051344000853","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,615935.4,615935.4,22877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768645,1557216.00
01/30/2017 04:30,2,0.000,ALERT,213.06,302.37,59.933,1485768603,"201051344000685","219011344069620",0.00,-8.00,0,299.37,308.09,0.0,0.0,0.000,612427.0,612427.0,23132,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768647,1557217.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.07,59.954,1485768603,"201051344000917","219011344069620",0.00,-6.50,0,298.47,307.18,0.0,0.0,0.000,609376.8,609376.8,23146,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768649,1557218.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.37,59.959,1485768603,"201051344001145","219011344069620",0.00,-8.00,0,299.67,308.39,0.0,0.0,0.000,615403.3,615403.3,23003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768650,1557219.00
01/30/2017 04:30,2,0.000,ALERT,212.83,301.47,59.959,1485768603,"201051344000651","219011344069620",0.00,-10.00,0,299.07,306.88,0.0,0.0,0.000,607959.7,607959.7,23194,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768652,1557220.00
01/30/2017 04:30,2,0.000,ALERT,211.70,300.87,59.954,1485768603,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,831873.0,831873.0,22850,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768654,1557221.00
01/30/2017 04:30,2,0.000,ALERT,212.61,300.57,59.922,1485768603,"274151322000068","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,721905.5,721905.5,23342,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768656,1557222.00
01/30/2017 04:30,2,0.000,ALERT,212.38,302.07,59.959,1485768603,"201051344001135","219011344069620",0.00,-8.00,0,299.97,307.48,0.0,0.0,0.000,603530.9,603530.9,23252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768658,1557223.00
01/30/2017 04:30,2,0.000,ALERT,211.70,301.77,59.965,1485768603,"201051344000594","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,619662.3,619662.3,23139,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768659,1557224.00
01/30/2017 04:30,2,0.000,ALERT,212.83,302.07,59.965,1485768603,"201051344001203","219011344069620",0.00,-8.50,0,299.37,308.69,0.0,0.0,0.000,611898.8,611898.8,23240,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768661,1557225.00
01/30/2017 04:30,2,0.000,ALERT,211.93,302.37,59.981,1485768603,"274151322000054","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,848125.1,848125.1,22928,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768663,1557226.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.17,59.933,1485768603,"201051344000867","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,606030.7,606030.7,23229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768665,1557227.00
01/30/2017 04:30,2,0.000,ALERT,212.61,302.07,59.917,1485768603,"201051344001093","219011344069620",0.00,-6.50,0,299.37,307.48,0.0,0.0,0.000,608970.2,608970.2,23159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485768667,1557228.00
01/30/2017 04:30,2,0.000,ALERT,211.93,302.07,59.954,1485768603,"201051344000900","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,624993.7,624993.7,22791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768669,1557229.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1485768603,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,614680.6,614680.6,22797,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768670,1557230.00
01/30/2017 04:30,2,0.000,ALERT,212.16,301.77,59.965,1485768603,"201051344000569","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,625427.5,625427.5,22800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768672,1557231.00
01/30/2017 04:30,2,0.000,ALERT,212.16,301.47,59.949,1485768603,"201051344000983","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,618186.1,618186.1,22937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768674,1557232.00
01/30/2017 04:30,2,0.000,ALERT,212.38,301.47,59.954,1485768603,"201051344001158","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,606662.7,606662.7,23150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768676,1557233.00
01/30/2017 04:30,2,0.000,ALERT,212.61,302.07,59.954,1485768603,"201051344000576","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,617363.7,617363.7,22830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768678,1557234.00
01/30/2017 04:30,2,0.000,ALERT,212.38,300.27,59.944,1485768603,"274151322000087","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,820149.5,820149.5,23139,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485768679,1557235.00
01/30/2017 04:45,2,0.000,ALERT,212.61,301.17,59.970,1485769504,"201051344000645","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,616632.7,616632.7,22814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769506,1557236.00
01/30/2017 04:45,2,0.000,ALERT,212.16,301.47,59.959,1485769504,"274151322000085","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,846745.5,846745.5,22938,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769508,1557237.00
01/30/2017 04:45,2,0.000,ALERT,212.83,301.17,59.959,1485769504,"201051344000633","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,605851.4,605851.4,23208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769509,1557238.00
01/30/2017 04:45,2,0.000,ALERT,212.16,301.47,59.965,1485769504,"201051344000469","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,608707.6,608707.6,23180,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769511,1557239.00
01/30/2017 04:45,2,0.000,ALERT,212.38,302.07,59.938,1485769504,"201051344000646","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,604580.4,604580.4,23158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769513,1557240.00
01/30/2017 04:45,2,0.000,ALERT,211.93,302.07,59.970,1485769504,"274151322000052","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,875105.6,875105.6,22697,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769515,1557241.00
01/30/2017 04:45,2,0.000,ALERT,212.83,302.37,59.954,1485769504,"201051344000585","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,615157.0,615157.0,23229,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769517,1557242.00
01/30/2017 04:45,2,0.000,ALERT,212.61,302.37,59.965,1485769504,"201051344001230","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,607922.5,607922.5,23066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769518,1557243.00
01/30/2017 04:45,2,0.000,ALERT,213.06,302.68,59.954,1485769504,"201051344000582","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,599863.3,599863.3,23195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769520,1557244.00
01/30/2017 04:45,2,0.000,ALERT,212.16,301.77,59.944,1485769504,"201051344000955","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,615144.1,615144.1,23146,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769522,1557245.00
01/30/2017 04:45,2,0.000,ALERT,211.93,300.87,59.959,1485769504,"274151322000094","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,720807.9,720807.9,23452,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769524,1557246.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.77,59.965,1485769504,"201051344000579","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,624172.0,624172.0,23099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769526,1557247.00
01/30/2017 04:45,2,0.000,ALERT,212.38,302.37,59.970,1485769504,"201051344000890","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,612127.6,612127.6,23214,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769527,1557248.00
01/30/2017 04:45,2,0.000,ALERT,212.61,302.07,59.970,1485769504,"201051344000438","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,613173.8,613173.8,23221,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769529,1557249.00
01/30/2017 04:45,2,0.000,ALERT,212.83,301.77,60.002,1485769504,"201051344000417","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,596438.6,596438.6,23348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769531,1557250.00
01/30/2017 04:45,2,0.000,ALERT,212.16,301.17,59.970,1485769504,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,866612.2,866612.2,22735,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769533,1557251.00
01/30/2017 04:45,2,0.000,ALERT,212.61,301.17,59.965,1485769504,"274151322000076","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,924041.7,924041.7,22846,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769535,1557252.00
01/30/2017 04:45,2,0.000,ALERT,211.93,302.07,59.981,1485769504,"201051344000868","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,607184.9,607184.9,23195,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769536,1557253.00
01/30/2017 04:45,2,0.000,ALERT,212.16,302.37,59.965,1485769504,"274151322000095","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22910,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769538,1557254.00
01/30/2017 04:45,2,0.000,ALERT,211.70,300.87,59.975,1485769504,"201051344000988","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,568897.3,568897.3,23222,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769540,1557255.00
01/30/2017 04:45,2,0.000,ALERT,212.61,301.17,59.981,1485769504,"201051344001025","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,613315.9,613315.9,23255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769542,1557256.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.17,59.986,1485769504,"201051344000458","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,617283.2,617283.2,22962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769544,1557257.00
01/30/2017 04:45,2,0.000,ALERT,212.38,301.17,59.986,1485769504,"201051344000853","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,615935.4,615935.4,22879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769545,1557258.00
01/30/2017 04:45,2,0.000,ALERT,213.06,302.07,59.975,1485769504,"201051344000685","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,612427.0,612427.0,23134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769547,1557259.00
01/30/2017 04:45,2,0.000,ALERT,212.83,301.47,59.975,1485769504,"201051344000917","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,609376.8,609376.8,23148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769549,1557260.00
01/30/2017 04:45,2,0.000,ALERT,212.83,302.07,59.986,1485769504,"201051344001145","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,615403.3,615403.3,23005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769551,1557261.00
01/30/2017 04:45,2,0.000,ALERT,212.83,301.47,59.970,1485769504,"201051344000651","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,607959.7,607959.7,23196,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769553,1557262.00
01/30/2017 04:45,2,0.000,ALERT,211.48,300.57,59.981,1485769504,"274151322000088","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,831873.0,831873.0,22852,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769554,1557263.00
01/30/2017 04:45,2,0.000,ALERT,212.61,300.57,59.944,1485769504,"274151322000068","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,721905.5,721905.5,23344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769556,1557264.00
01/30/2017 04:45,2,0.000,ALERT,212.16,302.07,59.975,1485769504,"201051344001135","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,603530.9,603530.9,23254,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769558,1557265.00
01/30/2017 04:45,2,0.000,ALERT,211.48,301.47,59.981,1485769504,"201051344000594","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,619662.3,619662.3,23141,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769560,1557266.00
01/30/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1485769504,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,611898.8,611898.8,23242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769562,1557267.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.77,59.991,1485769504,"274151322000054","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,848125.1,848125.1,22930,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769563,1557268.00
01/30/2017 04:45,2,0.000,ALERT,212.16,300.57,59.991,1485769504,"201051344000867","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,606030.7,606030.7,23231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769565,1557269.00
01/30/2017 04:45,2,0.000,ALERT,212.61,302.07,60.039,1485769504,"201051344001093","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,608970.2,608970.2,23161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769567,1557270.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.17,59.981,1485769504,"201051344000900","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,624993.7,624993.7,22793,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769569,1557271.00
01/30/2017 04:45,2,0.000,ALERT,212.16,300.27,59.954,1485769504,"201051344000648","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,614680.6,614680.6,22799,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769571,1557272.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.47,59.986,1485769504,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,625427.5,625427.5,22802,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769573,1557273.00
01/30/2017 04:45,2,0.000,ALERT,211.93,301.17,59.991,1485769504,"201051344000983","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,618186.1,618186.1,22939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769574,1557274.00
01/30/2017 04:45,2,0.000,ALERT,212.16,300.87,60.002,1485769504,"201051344001158","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,606662.7,606662.7,23152,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769576,1557275.00
01/30/2017 04:45,2,0.000,ALERT,212.38,301.77,59.996,1485769504,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,617363.7,617363.7,22832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485769578,1557276.00
01/30/2017 04:45,2,0.000,ALERT,211.93,300.27,59.991,1485769504,"274151322000087","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,820149.5,820149.5,23141,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485769580,1557277.00
01/30/2017 05:00,2,0.000,ALERT,211.93,299.97,59.981,1485770403,"201051344000645","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,616632.7,616632.7,22816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770405,1557278.00
01/30/2017 05:00,2,0.000,ALERT,211.70,300.57,59.986,1485770403,"274151322000085","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,846745.5,846745.5,22940,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770407,1557279.00
01/30/2017 05:00,2,0.000,ALERT,212.38,299.97,59.981,1485770403,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,605851.4,605851.4,23210,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770409,1557280.00
01/30/2017 05:00,2,0.000,ALERT,211.70,300.27,59.986,1485770403,"201051344000469","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,608707.6,608707.6,23182,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770411,1557281.00
01/30/2017 05:00,2,0.000,ALERT,211.70,301.17,60.018,1485770403,"201051344000646","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,604580.4,604580.4,23160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770412,1557282.00
01/30/2017 05:00,2,0.000,ALERT,211.25,301.17,59.981,1485770403,"274151322000052","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,875105.6,875105.6,22699,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770414,1557283.00
01/30/2017 05:00,2,0.000,ALERT,211.93,301.47,59.991,1485770403,"201051344000585","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,615157.0,615157.0,23231,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770416,1557284.00
01/30/2017 05:00,2,0.000,ALERT,211.70,301.47,59.991,1485770403,"201051344001230","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,607922.5,607922.5,23068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770418,1557285.00
01/30/2017 05:00,2,0.000,ALERT,212.38,302.07,59.949,1485770403,"201051344000582","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,599863.3,599863.3,23197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770420,1557286.00
01/30/2017 05:00,2,0.000,ALERT,211.48,301.47,59.981,1485770403,"201051344000955","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,615144.1,615144.1,23148,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770421,1557287.00
01/30/2017 05:00,2,0.000,ALERT,211.48,299.97,59.975,1485770403,"274151322000094","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,720807.9,720807.9,23454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770423,1557288.00
01/30/2017 05:00,2,0.000,ALERT,211.70,301.17,59.996,1485770403,"201051344000579","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,624172.0,624172.0,23101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770425,1557289.00
01/30/2017 05:00,2,0.000,ALERT,211.70,301.77,59.975,1485770403,"201051344000890","219011344069620",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,612127.6,612127.6,23216,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770427,1557290.00
01/30/2017 05:00,2,0.000,ALERT,211.93,301.47,60.012,1485770403,"201051344000438","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,613173.8,613173.8,23223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770429,1557291.00
01/30/2017 05:00,2,0.000,ALERT,212.16,300.57,59.986,1485770403,"201051344000417","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,596438.6,596438.6,23350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770430,1557292.00
01/30/2017 05:00,2,0.000,ALERT,211.70,300.57,59.965,1485770403,"274151322000083","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,866612.2,866612.2,22737,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770432,1557293.00
01/30/2017 05:00,2,0.000,ALERT,212.38,301.47,59.970,1485770403,"274151322000076","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,924041.7,924041.7,22848,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770434,1557294.00
01/30/2017 05:00,2,0.000,ALERT,211.48,301.17,59.975,1485770403,"201051344000868","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,607184.9,607184.9,23197,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770436,1557295.00
01/30/2017 05:00,2,0.000,ALERT,211.48,301.47,59.986,1485770403,"274151322000095","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,915023.3,915023.3,22912,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770438,1557296.00
01/30/2017 05:00,2,0.000,ALERT,211.25,300.27,60.002,1485770403,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,568897.3,568897.3,23224,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770440,1557297.00
01/30/2017 05:00,2,0.000,ALERT,211.70,300.57,59.959,1485770403,"201051344001025","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,613315.9,613315.9,23257,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770441,1557298.00
01/30/2017 05:00,2,0.000,ALERT,211.25,300.27,59.965,1485770403,"201051344000458","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,617283.2,617283.2,22964,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770443,1557299.00
01/30/2017 05:00,2,0.000,ALERT,212.16,300.27,59.975,1485770403,"201051344000853","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,615935.4,615935.4,22881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770445,1557300.00
01/30/2017 05:00,2,0.000,ALERT,212.16,301.47,59.965,1485770403,"201051344000685","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,612427.0,612427.0,23136,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770447,1557301.00
01/30/2017 05:00,2,0.000,ALERT,211.93,300.87,59.991,1485770403,"201051344000917","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,609376.8,609376.8,23150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770448,1557302.00
01/30/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1485770403,"201051344001145","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,615403.3,615403.3,23007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770450,1557303.00
01/30/2017 05:00,2,0.000,ALERT,211.93,300.27,59.959,1485770403,"201051344000651","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,607959.7,607959.7,23198,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770452,1557304.00
01/30/2017 05:00,2,0.000,ALERT,211.25,299.67,59.959,1485770403,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,831873.0,831873.0,22854,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770454,1557305.00
01/30/2017 05:00,2,0.000,ALERT,212.38,299.67,59.954,1485770403,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,721905.5,721905.5,23346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770456,1557306.00
01/30/2017 05:00,2,0.000,ALERT,211.48,301.17,59.991,1485770403,"201051344001135","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,603530.9,603530.9,23256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770458,1557307.00
