ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 05:00,2,0.000,ALERT,211.25,300.87,59.949,1485770403,"201051344000594","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,619662.3,619662.3,23143,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770459,1557308.00
01/30/2017 05:00,2,0.000,ALERT,211.93,300.87,59.954,1485770403,"201051344001203","219011344069620",0.00,-8.50,0,299.07,305.98,0.0,0.0,0.000,611898.8,611898.8,23244,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770461,1557309.00
01/30/2017 05:00,2,0.000,ALERT,211.25,300.87,59.949,1485770403,"274151322000054","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,848125.1,848125.1,22932,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770463,1557310.00
01/30/2017 05:00,2,0.000,ALERT,211.93,299.67,59.981,1485770403,"201051344000867","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,606030.7,606030.7,23233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770465,1557311.00
01/30/2017 05:00,2,0.000,ALERT,211.70,301.17,59.996,1485770403,"201051344001093","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,608970.2,608970.2,23163,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770466,1557312.00
01/30/2017 05:00,2,0.000,ALERT,211.48,300.27,59.954,1485770403,"201051344000900","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,624993.7,624993.7,22795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770468,1557313.00
01/30/2017 05:00,2,0.000,ALERT,211.70,299.67,59.922,1485770403,"201051344000648","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,614680.6,614680.6,22801,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770470,1557314.00
01/30/2017 05:00,2,0.000,ALERT,211.70,300.87,59.959,1485770403,"201051344000569","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,625427.5,625427.5,22804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770472,1557315.00
01/30/2017 05:00,2,0.000,ALERT,211.25,299.97,59.965,1485770403,"201051344000983","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,618186.1,618186.1,22941,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770474,1557316.00
01/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.965,1485770403,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,606662.7,606662.7,23154,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770476,1557317.00
01/30/2017 05:00,2,0.000,ALERT,211.93,300.57,59.965,1485770403,"201051344000576","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,617363.7,617363.7,22834,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485770477,1557318.00
01/30/2017 05:00,2,0.000,ALERT,211.70,299.97,59.965,1485770403,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,820149.5,820149.5,23143,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485770479,1557319.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.27,59.965,1485771303,"201051344000645","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,616632.7,616632.7,22818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771305,1557320.00
01/30/2017 05:15,2,0.000,ALERT,211.48,299.67,59.922,1485771303,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,846745.5,846745.5,22942,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771307,1557321.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.27,59.954,1485771303,"201051344000633","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,605851.4,605851.4,23212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771309,1557322.00
01/30/2017 05:15,2,0.000,ALERT,211.70,300.27,59.959,1485771303,"201051344000469","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,608707.6,608707.6,23184,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771311,1557323.00
01/30/2017 05:15,2,0.000,ALERT,211.70,300.57,59.959,1485771303,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,604580.4,604580.4,23162,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771313,1557324.00
01/30/2017 05:15,2,0.000,ALERT,211.03,300.57,59.959,1485771303,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,875105.6,875105.6,22701,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771314,1557325.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.87,59.959,1485771303,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,615157.0,615157.0,23233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771316,1557326.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.87,59.949,1485771303,"201051344001230","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,607922.5,607922.5,23070,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771318,1557327.00
01/30/2017 05:15,2,0.000,ALERT,212.38,301.77,59.965,1485771303,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,599863.3,599863.3,23199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771320,1557328.00
01/30/2017 05:15,2,0.000,ALERT,211.70,301.17,59.944,1485771303,"201051344000955","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,615144.1,615144.1,23150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771322,1557329.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.07,59.954,1485771303,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,720807.9,720807.9,23456,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771323,1557330.00
01/30/2017 05:15,2,0.000,ALERT,211.70,300.87,59.959,1485771303,"201051344000579","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,624172.0,624172.0,23103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771325,1557331.00
01/30/2017 05:15,2,0.000,ALERT,211.93,301.47,59.959,1485771303,"201051344000890","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,612127.6,612127.6,23218,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771327,1557332.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.87,60.007,1485771303,"201051344000438","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,613173.8,613173.8,23225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771329,1557333.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.57,59.954,1485771303,"201051344000417","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,596438.6,596438.6,23352,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771330,1557334.00
01/30/2017 05:15,2,0.000,ALERT,211.48,300.27,59.965,1485771303,"274151322000083","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,866612.2,866612.2,22739,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771332,1557335.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.27,59.965,1485771303,"274151322000076","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,924041.7,924041.7,22850,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771334,1557336.00
01/30/2017 05:15,2,0.000,ALERT,211.48,301.17,59.944,1485771303,"201051344000868","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,607184.9,607184.9,23199,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771336,1557337.00
01/30/2017 05:15,2,0.000,ALERT,211.48,301.47,59.954,1485771303,"274151322000095","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,915023.3,915023.3,22914,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771338,1557338.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.97,59.970,1485771303,"201051344000988","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,568897.3,568897.3,23226,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771340,1557339.00
01/30/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1485771303,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,613315.9,613315.9,23259,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771341,1557340.00
01/30/2017 05:15,2,0.000,ALERT,211.48,300.27,59.959,1485771303,"201051344000458","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,617283.2,617283.2,22966,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771343,1557341.00
01/30/2017 05:15,2,0.000,ALERT,211.93,299.97,59.959,1485771303,"201051344000853","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,615935.4,615935.4,22883,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771345,1557342.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.87,59.981,1485771303,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,612427.0,612427.0,23138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771347,1557343.00
01/30/2017 05:15,2,0.000,ALERT,212.16,300.27,59.949,1485771303,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,609376.8,609376.8,23152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771349,1557344.00
01/30/2017 05:15,2,0.000,ALERT,212.16,301.17,59.975,1485771303,"201051344001145","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,615403.3,615403.3,23009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771350,1557345.00
01/30/2017 05:15,2,0.000,ALERT,211.93,299.97,59.944,1485771303,"201051344000651","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,607959.7,607959.7,23200,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771352,1557346.00
01/30/2017 05:15,2,0.000,ALERT,211.03,299.67,59.970,1485771303,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,831873.0,831873.0,22856,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771354,1557347.00
01/30/2017 05:15,2,0.000,ALERT,211.93,299.37,59.981,1485771303,"274151322000068","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,721905.5,721905.5,23348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771356,1557348.00
01/30/2017 05:15,2,0.000,ALERT,211.48,300.57,59.938,1485771303,"201051344001135","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,603530.9,603530.9,23258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771358,1557349.00
01/30/2017 05:15,2,0.000,ALERT,210.80,300.27,59.970,1485771303,"201051344000594","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,619662.3,619662.3,23145,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771359,1557350.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.27,59.975,1485771303,"201051344001203","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,611898.8,611898.8,23246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771361,1557351.00
01/30/2017 05:15,2,0.000,ALERT,211.03,299.97,59.975,1485771303,"274151322000054","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,848125.1,848125.1,22934,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771363,1557352.00
01/30/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1485771303,"201051344000867","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,606030.7,606030.7,23235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771365,1557353.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.57,59.954,1485771303,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,608970.2,608970.2,23165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771367,1557354.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.97,60.002,1485771303,"201051344000900","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,624993.7,624993.7,22797,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771368,1557355.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.07,60.028,1485771303,"201051344000648","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,614680.6,614680.6,22803,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771370,1557356.00
01/30/2017 05:15,2,0.000,ALERT,211.25,300.27,59.975,1485771303,"201051344000569","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,625427.5,625427.5,22806,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771372,1557357.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.97,59.981,1485771303,"201051344000983","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,618186.1,618186.1,22943,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771374,1557358.00
01/30/2017 05:15,2,0.000,ALERT,211.25,299.37,59.975,1485771303,"201051344001158","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,606662.7,606662.7,23156,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485771376,1557359.00
01/30/2017 05:15,2,0.000,ALERT,211.93,300.27,59.986,1485771303,"201051344000576","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,617363.7,617363.7,22836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771377,1557360.00
01/30/2017 05:15,2,0.000,ALERT,211.25,298.77,59.981,1485771303,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,820149.5,820149.5,23145,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485771379,1557361.00
01/30/2017 05:30,2,0.000,ALERT,211.48,299.37,60.012,1485772203,"201051344000645","219011344069620",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,616632.7,616632.7,22820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772205,1557362.00
01/30/2017 05:30,2,0.000,ALERT,211.48,299.97,59.981,1485772203,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,846745.5,846745.5,22944,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772207,1557363.00
01/30/2017 05:30,2,0.000,ALERT,211.93,299.37,59.986,1485772203,"201051344000633","219011344069620",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,605851.4,605851.4,23214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772209,1557364.00
01/30/2017 05:30,2,0.000,ALERT,211.48,299.67,59.986,1485772203,"201051344000469","219011344069620",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,608707.6,608707.6,23186,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772211,1557365.00
01/30/2017 05:30,2,0.000,ALERT,211.48,300.57,59.954,1485772203,"201051344000646","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,604580.4,604580.4,23164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772213,1557366.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.97,60.018,1485772203,"274151322000052","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,875105.6,875105.6,22703,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772214,1557367.00
01/30/2017 05:30,2,0.000,ALERT,211.70,300.57,59.981,1485772203,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,615157.0,615157.0,23235,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772216,1557368.00
01/30/2017 05:30,2,0.000,ALERT,211.48,300.57,59.970,1485772203,"201051344001230","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,607922.5,607922.5,23072,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772218,1557369.00
01/30/2017 05:30,2,0.000,ALERT,212.16,301.47,59.975,1485772203,"201051344000582","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,599863.3,599863.3,23201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772220,1557370.00
01/30/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1485772203,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,615144.1,615144.1,23152,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772222,1557371.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.37,59.970,1485772203,"274151322000094","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,720807.9,720807.9,23458,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772223,1557372.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.97,59.991,1485772203,"201051344000579","219011344069620",0.00,-8.00,0,297.87,304.78,0.0,0.0,0.000,624172.0,624172.0,23105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772225,1557373.00
01/30/2017 05:30,2,0.000,ALERT,211.48,300.87,59.975,1485772203,"201051344000890","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,612127.6,612127.6,23220,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772227,1557374.00
01/30/2017 05:30,2,0.000,ALERT,211.93,300.57,59.944,1485772203,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,613173.8,613173.8,23227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772229,1557375.00
01/30/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1485772203,"201051344000417","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,596438.6,596438.6,23354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772230,1557376.00
01/30/2017 05:30,2,0.000,ALERT,211.48,300.27,59.959,1485772203,"274151322000083","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,866612.2,866612.2,22741,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772232,1557377.00
01/30/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1485772203,"274151322000076","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,924041.7,924041.7,22852,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772234,1557378.00
01/30/2017 05:30,2,0.000,ALERT,211.03,299.97,60.007,1485772203,"201051344000868","219011344069620",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,607184.9,607184.9,23201,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772236,1557379.00
01/30/2017 05:30,2,0.000,ALERT,211.25,300.87,59.970,1485772203,"274151322000095","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,915023.3,915023.3,22916,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772238,1557380.00
01/30/2017 05:30,2,0.000,ALERT,211.03,299.07,59.959,1485772203,"201051344000988","219011344069620",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,568897.3,568897.3,23228,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772240,1557381.00
01/30/2017 05:30,2,0.000,ALERT,211.48,299.67,60.002,1485772203,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,613315.9,613315.9,23261,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772241,1557382.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1485772203,"201051344000458","219011344069620",0.00,-6.00,0,297.26,305.08,0.0,0.0,0.000,617283.2,617283.2,22968,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772243,1557383.00
01/30/2017 05:30,2,0.000,ALERT,211.70,299.37,59.959,1485772203,"201051344000853","219011344069620",0.00,-8.50,0,297.26,304.48,0.0,0.0,0.000,615935.4,615935.4,22885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772245,1557384.00
01/30/2017 05:30,2,0.000,ALERT,211.93,300.27,59.975,1485772203,"201051344000685","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,612427.0,612427.0,23140,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772247,1557385.00
01/30/2017 05:30,2,0.000,ALERT,211.93,300.27,59.938,1485772203,"201051344000917","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,609376.8,609376.8,23154,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772248,1557386.00
01/30/2017 05:30,2,0.000,ALERT,211.93,300.57,59.991,1485772203,"201051344001145","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,615403.3,615403.3,23011,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772250,1557387.00
01/30/2017 05:30,2,0.000,ALERT,211.93,299.97,59.970,1485772203,"201051344000651","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,607959.7,607959.7,23202,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772252,1557388.00
01/30/2017 05:30,2,0.000,ALERT,211.03,299.67,59.959,1485772203,"274151322000088","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,831873.0,831873.0,22858,0,0,0,L,1151911521,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772254,1557389.00
01/30/2017 05:30,2,0.000,ALERT,211.93,299.07,59.959,1485772203,"274151322000068","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,721905.5,721905.5,23350,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772256,1557390.00
01/30/2017 05:30,2,0.000,ALERT,211.25,300.57,59.965,1485772203,"201051344001135","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,603530.9,603530.9,23260,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772258,1557391.00
01/30/2017 05:30,2,0.000,ALERT,210.80,299.97,59.965,1485772203,"201051344000594","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,619662.3,619662.3,23147,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772259,1557392.00
01/30/2017 05:30,2,0.000,ALERT,211.70,300.27,59.938,1485772203,"201051344001203","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,611898.8,611898.8,23248,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772261,1557393.00
01/30/2017 05:30,2,0.000,ALERT,211.03,299.97,59.938,1485772203,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,848125.1,848125.1,22936,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772263,1557394.00
01/30/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1485772203,"201051344000867","219011344069620",0.00,-7.00,0,296.66,304.48,0.0,0.0,0.000,606030.7,606030.7,23237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772265,1557395.00
01/30/2017 05:30,2,0.000,ALERT,211.48,300.57,59.981,1485772203,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,608970.2,608970.2,23167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485772267,1557396.00
01/30/2017 05:30,2,0.000,ALERT,211.03,299.37,59.933,1485772203,"201051344000900","219011344069620",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,624993.7,624993.7,22799,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772268,1557397.00
01/30/2017 05:30,2,0.000,ALERT,211.03,298.17,59.981,1485772203,"201051344000648","219011344069620",0.00,-9.00,0,296.66,304.18,0.0,0.0,0.000,614680.6,614680.6,22805,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772270,1557398.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.97,59.991,1485772203,"201051344000569","219011344069620",0.00,-8.50,0,297.87,305.08,0.0,0.0,0.000,625427.5,625427.5,22808,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772272,1557399.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.67,59.965,1485772203,"201051344000983","219011344069620",0.00,-8.00,0,297.57,304.78,0.0,0.0,0.000,618186.1,618186.1,22945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772274,1557400.00
01/30/2017 05:30,2,0.000,ALERT,211.25,299.37,59.933,1485772203,"201051344001158","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,606662.7,606662.7,23158,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772276,1557401.00
01/30/2017 05:30,2,0.000,ALERT,211.70,299.97,59.981,1485772203,"201051344000576","219011344069620",0.00,-8.50,0,297.57,304.18,0.0,0.0,0.000,617363.7,617363.7,22838,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772277,1557402.00
01/30/2017 05:30,2,0.000,ALERT,211.48,298.77,60.002,1485772203,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,820149.5,820149.5,23147,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485772279,1557403.00
01/30/2017 05:45,2,0.000,ALERT,211.70,299.67,60.012,1485773103,"201051344000645","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,616632.7,616632.7,22822,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773105,1557404.00
01/30/2017 05:45,2,0.000,ALERT,211.25,299.97,60.012,1485773103,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,846745.5,846745.5,22946,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773107,1557405.00
01/30/2017 05:45,2,0.000,ALERT,211.93,299.67,60.012,1485773103,"201051344000633","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,605851.4,605851.4,23216,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773109,1557406.00
01/30/2017 05:45,2,0.000,ALERT,211.25,299.67,60.023,1485773103,"201051344000469","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,608707.6,608707.6,23188,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773111,1557407.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.67,60.018,1485773103,"201051344000646","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,604580.4,604580.4,23166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773112,1557408.00
01/30/2017 05:45,2,0.000,ALERT,210.57,300.57,60.023,1485773103,"274151322000052","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,875105.6,875105.6,22705,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773114,1557409.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.97,60.039,1485773103,"201051344000585","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,615157.0,615157.0,23237,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773116,1557410.00
01/30/2017 05:45,2,0.000,ALERT,211.48,300.27,60.023,1485773103,"201051344001230","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,607922.5,607922.5,23074,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773118,1557411.00
01/30/2017 05:45,2,0.000,ALERT,211.70,300.57,60.023,1485773103,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,599863.3,599863.3,23203,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773120,1557412.00
01/30/2017 05:45,2,0.000,ALERT,210.80,299.67,60.028,1485773103,"201051344000955","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,615144.1,615144.1,23154,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773121,1557413.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.07,60.012,1485773103,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,720807.9,720807.9,23460,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773123,1557414.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.97,60.018,1485773103,"201051344000579","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,624172.0,624172.0,23107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773125,1557415.00
01/30/2017 05:45,2,0.000,ALERT,211.25,300.57,60.023,1485773103,"201051344000890","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,612127.6,612127.6,23222,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773127,1557416.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.97,60.028,1485773103,"201051344000438","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,613173.8,613173.8,23229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773129,1557417.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.37,60.023,1485773103,"201051344000417","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,596438.6,596438.6,23356,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773131,1557418.00
01/30/2017 05:45,2,0.000,ALERT,211.25,300.27,60.023,1485773103,"274151322000083","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,866612.2,866612.2,22743,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773133,1557419.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.97,60.012,1485773103,"274151322000076","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,924041.7,924041.7,22854,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773134,1557420.00
01/30/2017 05:45,2,0.000,ALERT,210.80,299.97,60.018,1485773103,"201051344000868","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,607184.9,607184.9,23203,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773136,1557421.00
01/30/2017 05:45,2,0.000,ALERT,211.25,300.87,60.012,1485773103,"274151322000095","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,915023.3,915023.3,22918,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773138,1557422.00
01/30/2017 05:45,2,0.000,ALERT,210.80,299.37,60.028,1485773103,"201051344000988","219011344069620",0.00,-8.00,0,294.56,301.47,0.0,0.0,0.000,568897.3,568897.3,23230,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773140,1557423.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.37,60.018,1485773103,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,613315.9,613315.9,23263,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773142,1557424.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.67,60.023,1485773103,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,617283.2,617283.2,22970,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773143,1557425.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.37,60.034,1485773103,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,615935.4,615935.4,22887,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773145,1557426.00
01/30/2017 05:45,2,0.000,ALERT,211.93,299.97,60.028,1485773103,"201051344000685","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,612427.0,612427.0,23142,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773147,1557427.00
01/30/2017 05:45,2,0.000,ALERT,211.93,299.97,60.023,1485773103,"201051344000917","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,609376.8,609376.8,23156,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773149,1557428.00
01/30/2017 05:45,2,0.000,ALERT,211.70,300.27,60.044,1485773103,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,615403.3,615403.3,23013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773151,1557429.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.37,60.023,1485773103,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,607959.7,607959.7,23204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773152,1557430.00
01/30/2017 05:45,2,0.000,ALERT,210.80,299.37,60.018,1485773103,"274151322000088","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,831873.0,831873.0,22860,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773154,1557431.00
01/30/2017 05:45,2,0.000,ALERT,211.93,299.07,60.018,1485773103,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,721905.5,721905.5,23352,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773156,1557432.00
01/30/2017 05:45,2,0.000,ALERT,211.25,299.97,60.023,1485773103,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,603530.9,603530.9,23262,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773158,1557433.00
01/30/2017 05:45,2,0.000,ALERT,210.80,300.27,60.018,1485773103,"201051344000594","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,619662.3,619662.3,23149,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773160,1557434.00
01/30/2017 05:45,2,0.000,ALERT,211.70,299.67,60.018,1485773103,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.88,0.0,0.0,0.000,611898.8,611898.8,23250,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773161,1557435.00
01/30/2017 05:45,2,0.000,ALERT,211.03,300.27,60.023,1485773103,"274151322000054","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,848125.1,848125.1,22938,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773163,1557436.00
01/30/2017 05:45,2,0.000,ALERT,211.25,299.07,60.023,1485773103,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,606030.7,606030.7,23239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773165,1557437.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.97,60.028,1485773103,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,608970.2,608970.2,23169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773167,1557438.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.67,60.018,1485773103,"201051344000900","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,624993.7,624993.7,22801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773168,1557439.00
01/30/2017 05:45,2,0.000,ALERT,211.03,298.77,60.018,1485773103,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,614680.6,614680.6,22807,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773170,1557440.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.97,60.028,1485773103,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,625427.5,625427.5,22810,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773172,1557441.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.67,60.018,1485773103,"201051344000983","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,618186.1,618186.1,22947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485773174,1557442.00
01/30/2017 05:45,2,0.000,ALERT,211.03,299.07,60.039,1485773103,"201051344001158","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,606662.7,606662.7,23160,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773176,1557443.00
01/30/2017 05:45,2,0.000,ALERT,211.48,299.97,60.028,1485773103,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,617363.7,617363.7,22840,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773177,1557444.00
01/30/2017 05:45,2,0.000,ALERT,211.25,299.07,60.018,1485773103,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,820149.5,820149.5,23149,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485773179,1557445.00
01/30/2017 06:00,2,0.000,ALERT,211.93,299.97,59.991,1485774003,"201051344000645","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,616632.7,616632.7,22824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774005,1557446.00
01/30/2017 06:00,2,0.000,ALERT,210.80,299.07,59.986,1485774003,"274151322000085","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,846745.5,846745.5,22948,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774007,1557447.00
01/30/2017 06:00,2,0.000,ALERT,211.93,299.97,60.007,1485774003,"201051344000633","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,605851.4,605851.4,23218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774009,1557448.00
01/30/2017 06:00,2,0.000,ALERT,211.48,300.27,59.996,1485774003,"201051344000469","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,608707.6,608707.6,23190,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774010,1557449.00
01/30/2017 06:00,2,0.000,ALERT,210.80,299.37,60.007,1485774003,"201051344000646","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,604580.4,604580.4,23168,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774012,1557450.00
01/30/2017 06:00,2,0.000,ALERT,210.35,298.77,60.002,1485774003,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,875105.6,875105.6,22707,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774014,1557451.00
01/30/2017 06:00,2,0.000,ALERT,211.03,299.37,59.970,1485774003,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,615157.0,615157.0,23239,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774016,1557452.00
