ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 06:00,2,0.000,ALERT,211.03,299.97,59.975,1485774003,"201051344001230","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,607922.5,607922.5,23076,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774018,1557453.00
01/30/2017 06:00,2,0.000,ALERT,211.48,300.27,59.975,1485774003,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,599863.3,599863.3,23205,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774019,1557454.00
01/30/2017 06:00,2,0.000,ALERT,210.57,299.37,59.970,1485774003,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,615144.1,615144.1,23156,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774021,1557455.00
01/30/2017 06:00,2,0.000,ALERT,210.57,297.87,59.981,1485774003,"274151322000094","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,720807.9,720807.9,23462,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774023,1557456.00
01/30/2017 06:00,2,0.000,ALERT,211.48,300.87,60.002,1485774003,"201051344000579","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,624172.0,624172.0,23109,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774025,1557457.00
01/30/2017 06:00,2,0.000,ALERT,210.80,299.67,59.986,1485774003,"201051344000890","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,612127.6,612127.6,23224,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774026,1557458.00
01/30/2017 06:00,2,0.000,ALERT,211.03,299.37,59.986,1485774003,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,613173.8,613173.8,23231,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774028,1557459.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.07,59.970,1485774003,"201051344000417","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,596438.6,596438.6,23358,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774030,1557460.00
01/30/2017 06:00,2,0.000,ALERT,210.57,299.67,59.975,1485774003,"274151322000083","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,866612.2,866612.2,22745,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774032,1557461.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.07,59.975,1485774003,"274151322000076","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,924041.7,924041.7,22856,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774034,1557462.00
01/30/2017 06:00,2,0.000,ALERT,211.48,300.87,59.986,1485774003,"201051344000868","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,607184.9,607184.9,23205,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774036,1557463.00
01/30/2017 06:00,2,0.000,ALERT,210.35,299.67,59.981,1485774003,"274151322000095","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,915023.3,915023.3,22920,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774037,1557464.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.97,59.986,1485774003,"201051344000988","219011344069620",0.00,-8.00,0,295.16,301.47,0.0,0.0,0.000,568897.3,568897.3,23232,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774039,1557465.00
01/30/2017 06:00,2,0.000,ALERT,210.80,298.47,59.975,1485774003,"201051344001025","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,613315.9,613315.9,23265,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774041,1557466.00
01/30/2017 06:00,2,0.000,ALERT,211.25,300.27,59.944,1485774003,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,617283.2,617283.2,22972,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774043,1557467.00
01/30/2017 06:00,2,0.000,ALERT,211.93,300.27,59.975,1485774003,"201051344000853","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,615935.4,615935.4,22889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774045,1557468.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.37,59.954,1485774003,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,612427.0,612427.0,23144,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774046,1557469.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.07,59.944,1485774003,"201051344000917","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,609376.8,609376.8,23158,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774048,1557470.00
01/30/2017 06:00,2,0.000,ALERT,211.25,299.67,59.965,1485774003,"201051344001145","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,615403.3,615403.3,23015,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774050,1557471.00
01/30/2017 06:00,2,0.000,ALERT,211.03,298.17,59.970,1485774003,"201051344000651","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,607959.7,607959.7,23206,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774052,1557472.00
01/30/2017 06:00,2,0.000,ALERT,210.12,298.17,59.970,1485774003,"274151322000088","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,831873.0,831873.0,22862,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774054,1557473.00
01/30/2017 06:00,2,0.000,ALERT,211.25,297.87,59.959,1485774003,"274151322000068","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,721905.5,721905.5,23354,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774055,1557474.00
01/30/2017 06:00,2,0.000,ALERT,210.35,299.07,59.965,1485774003,"201051344001135","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,603530.9,603530.9,23264,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774057,1557475.00
01/30/2017 06:00,2,0.000,ALERT,211.03,300.87,60.002,1485774003,"201051344000594","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,619662.3,619662.3,23151,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774059,1557476.00
01/30/2017 06:00,2,0.000,ALERT,211.03,298.77,59.965,1485774003,"201051344001203","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,611898.8,611898.8,23252,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774061,1557477.00
01/30/2017 06:00,2,0.000,ALERT,210.35,299.37,59.986,1485774003,"274151322000054","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,848125.1,848125.1,22940,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774063,1557478.00
01/30/2017 06:00,2,0.000,ALERT,211.93,299.67,59.928,1485774003,"201051344000867","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,606030.7,606030.7,23241,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774064,1557479.00
01/30/2017 06:00,2,0.000,ALERT,211.03,299.07,59.991,1485774003,"201051344001093","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,608970.2,608970.2,23171,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774066,1557480.00
01/30/2017 06:00,2,0.000,ALERT,211.25,300.27,59.954,1485774003,"201051344000900","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,624993.7,624993.7,22803,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774068,1557481.00
01/30/2017 06:00,2,0.000,ALERT,211.48,299.67,59.965,1485774003,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,614680.6,614680.6,22809,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774070,1557482.00
01/30/2017 06:00,2,0.000,ALERT,211.48,300.57,59.954,1485774003,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,625427.5,625427.5,22812,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774072,1557483.00
01/30/2017 06:00,2,0.000,ALERT,211.25,300.27,59.970,1485774003,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,618186.1,618186.1,22949,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774073,1557484.00
01/30/2017 06:00,2,0.000,ALERT,211.70,299.97,59.954,1485774003,"201051344001158","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,606662.7,606662.7,23162,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774075,1557485.00
01/30/2017 06:00,2,0.000,ALERT,211.93,300.87,59.928,1485774003,"201051344000576","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,617363.7,617363.7,22842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774077,1557486.00
01/30/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1485774003,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,820149.5,820149.5,23151,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774079,1557487.00
01/30/2017 06:15,2,0.000,ALERT,211.48,299.67,59.954,1485774903,"201051344000645","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,616632.7,616632.7,22826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774905,1557488.00
01/30/2017 06:15,2,0.000,ALERT,210.12,297.57,59.986,1485774903,"274151322000085","219011344069620",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,846745.5,846745.5,22950,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774907,1557489.00
01/30/2017 06:15,2,0.000,ALERT,211.70,299.67,59.954,1485774903,"201051344000633","219011344069620",0.00,-8.50,0,296.06,303.28,0.0,0.0,0.000,605851.4,605851.4,23220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774909,1557490.00
01/30/2017 06:15,2,0.000,ALERT,211.25,299.67,59.991,1485774903,"201051344000469","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,608707.6,608707.6,23192,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774911,1557491.00
01/30/2017 06:15,2,0.000,ALERT,210.12,298.77,59.959,1485774903,"201051344000646","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,604580.4,604580.4,23170,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774912,1557492.00
01/30/2017 06:15,2,0.000,ALERT,209.90,297.57,59.954,1485774903,"274151322000052","219011344069620",0.00,-8.50,0,295.76,303.28,0.0,0.0,0.000,875105.6,875105.6,22709,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774914,1557493.00
01/30/2017 06:15,2,0.000,ALERT,210.57,298.77,59.949,1485774903,"201051344000585","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,615157.0,615157.0,23241,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774916,1557494.00
01/30/2017 06:15,2,0.000,ALERT,210.35,299.07,59.912,1485774903,"201051344001230","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,607922.5,607922.5,23078,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774918,1557495.00
01/30/2017 06:15,2,0.000,ALERT,211.03,299.67,59.965,1485774903,"201051344000582","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,599863.3,599863.3,23207,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774919,1557496.00
01/30/2017 06:15,2,0.000,ALERT,209.90,298.77,59.949,1485774903,"201051344000955","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,615144.1,615144.1,23158,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774921,1557497.00
01/30/2017 06:15,2,0.000,ALERT,210.12,296.96,59.965,1485774903,"274151322000094","219011344069620",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,720807.9,720807.9,23464,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774923,1557498.00
01/30/2017 06:15,2,0.000,ALERT,211.25,300.57,59.959,1485774903,"201051344000579","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,624172.0,624172.0,23111,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774925,1557499.00
01/30/2017 06:15,2,0.000,ALERT,210.35,299.37,59.954,1485774903,"201051344000890","219011344069620",0.00,-8.00,0,296.96,304.18,0.0,0.0,0.000,612127.6,612127.6,23226,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774927,1557500.00
01/30/2017 06:15,2,0.000,ALERT,210.57,298.77,59.965,1485774903,"201051344000438","219011344069620",0.00,-8.50,0,296.66,303.28,0.0,0.0,0.000,613173.8,613173.8,23233,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774928,1557501.00
01/30/2017 06:15,2,0.000,ALERT,210.80,298.47,60.002,1485774903,"201051344000417","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,596438.6,596438.6,23360,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774930,1557502.00
01/30/2017 06:15,2,0.000,ALERT,209.90,297.57,59.954,1485774903,"274151322000083","219011344069620",0.00,-8.00,0,295.76,303.58,0.0,0.0,0.000,866612.2,866612.2,22747,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774932,1557503.00
01/30/2017 06:15,2,0.000,ALERT,210.80,297.87,59.970,1485774903,"274151322000076","219011344069620",0.00,-8.00,0,295.16,302.98,0.0,0.0,0.000,924041.7,924041.7,22858,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774934,1557504.00
01/30/2017 06:15,2,0.000,ALERT,211.03,300.27,59.965,1485774903,"201051344000868","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,607184.9,607184.9,23207,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774936,1557505.00
01/30/2017 06:15,2,0.000,ALERT,209.90,298.17,59.981,1485774903,"274151322000095","219011344069620",0.00,-9.00,0,296.36,303.88,0.0,0.0,0.000,915023.3,915023.3,22922,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774938,1557506.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.37,59.975,1485774903,"201051344000988","219011344069620",0.00,-7.00,0,295.16,302.98,0.0,0.0,0.000,568897.3,568897.3,23234,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774939,1557507.00
01/30/2017 06:15,2,0.000,ALERT,210.35,298.17,59.981,1485774903,"201051344001025","219011344069620",0.00,-9.00,0,295.76,303.28,0.0,0.0,0.000,613315.9,613315.9,23267,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774941,1557508.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.37,59.965,1485774903,"201051344000458","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,617283.2,617283.2,22974,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774943,1557509.00
01/30/2017 06:15,2,0.000,ALERT,211.48,299.37,60.018,1485774903,"201051344000853","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,615935.4,615935.4,22891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774945,1557510.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.07,59.970,1485774903,"201051344000685","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,612427.0,612427.0,23146,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774946,1557511.00
01/30/2017 06:15,2,0.000,ALERT,210.57,298.77,59.970,1485774903,"201051344000917","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,609376.8,609376.8,23160,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774948,1557512.00
01/30/2017 06:15,2,0.000,ALERT,211.03,299.67,59.965,1485774903,"201051344001145","219011344069620",0.00,-8.00,0,296.96,303.58,0.0,0.0,0.000,615403.3,615403.3,23017,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774950,1557513.00
01/30/2017 06:15,2,0.000,ALERT,210.57,298.47,59.981,1485774903,"201051344000651","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,607959.7,607959.7,23208,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774952,1557514.00
01/30/2017 06:15,2,0.000,ALERT,209.44,297.87,59.986,1485774903,"274151322000088","219011344069620",0.00,-7.00,0,295.16,302.68,0.0,0.0,0.000,831873.0,831873.0,22864,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774954,1557515.00
01/30/2017 06:15,2,0.000,ALERT,210.57,296.66,59.975,1485774903,"274151322000068","219011344069620",0.00,-7.00,0,294.56,302.07,0.0,0.0,0.000,721905.5,721905.5,23356,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774955,1557516.00
01/30/2017 06:15,2,0.000,ALERT,210.35,299.07,59.986,1485774903,"201051344001135","219011344069620",0.00,-8.00,0,296.66,303.28,0.0,0.0,0.000,603530.9,603530.9,23266,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774957,1557517.00
01/30/2017 06:15,2,0.000,ALERT,210.57,299.97,59.981,1485774903,"201051344000594","219011344069620",0.00,-8.50,0,297.26,304.18,0.0,0.0,0.000,619662.3,619662.3,23153,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774959,1557518.00
01/30/2017 06:15,2,0.000,ALERT,210.57,298.77,59.991,1485774903,"201051344001203","219011344069620",0.00,-9.00,0,296.36,304.18,0.0,0.0,0.000,611898.8,611898.8,23254,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774961,1557519.00
01/30/2017 06:15,2,0.000,ALERT,209.90,297.87,60.028,1485774903,"274151322000054","219011344069620",0.00,-6.50,0,295.46,303.28,0.0,0.0,0.000,848125.1,848125.1,22942,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774962,1557520.00
01/30/2017 06:15,2,0.000,ALERT,211.03,298.47,59.986,1485774903,"201051344000867","219011344069620",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,606030.7,606030.7,23243,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774964,1557521.00
01/30/2017 06:15,2,0.000,ALERT,210.35,298.77,59.996,1485774903,"201051344001093","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,608970.2,608970.2,23173,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774966,1557522.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.37,60.034,1485774903,"201051344000900","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,624993.7,624993.7,22805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774968,1557523.00
01/30/2017 06:15,2,0.000,ALERT,211.03,298.47,59.965,1485774903,"201051344000648","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,614680.6,614680.6,22811,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774970,1557524.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.67,59.986,1485774903,"201051344000569","219011344069620",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,625427.5,625427.5,22814,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774972,1557525.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.07,59.991,1485774903,"201051344000983","219011344069620",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,618186.1,618186.1,22951,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485774974,1557526.00
01/30/2017 06:15,2,0.000,ALERT,210.80,299.07,59.991,1485774903,"201051344001158","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,606662.7,606662.7,23164,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774976,1557527.00
01/30/2017 06:15,2,0.000,ALERT,211.25,299.67,59.970,1485774903,"201051344000576","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,617363.7,617363.7,22844,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774977,1557528.00
01/30/2017 06:15,2,0.000,ALERT,209.90,296.36,59.981,1485774903,"274151322000087","219011344069620",0.00,-7.00,0,294.56,302.07,0.0,0.0,0.000,820149.5,820149.5,23153,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485774979,1557529.00
01/30/2017 06:30,2,0.000,ALERT,211.25,299.37,59.965,1485775803,"201051344000645","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,616632.7,616632.7,22828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775805,1557530.00
01/30/2017 06:30,2,0.000,ALERT,209.90,297.26,59.917,1485775803,"274151322000085","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,846745.5,846745.5,22952,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775807,1557531.00
01/30/2017 06:30,2,0.000,ALERT,211.70,299.37,59.970,1485775803,"201051344000633","219011344069620",0.00,-8.50,0,296.06,303.58,0.0,0.0,0.000,605851.4,605851.4,23222,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775809,1557532.00
01/30/2017 06:30,2,0.000,ALERT,211.03,299.37,59.922,1485775803,"201051344000469","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,608707.6,608707.6,23194,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775810,1557533.00
01/30/2017 06:30,2,0.000,ALERT,210.12,298.77,59.959,1485775803,"201051344000646","219011344069620",0.00,-8.50,0,296.36,303.58,0.0,0.0,0.000,604580.4,604580.4,23172,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775812,1557534.00
01/30/2017 06:30,2,0.000,ALERT,209.67,297.26,59.954,1485775803,"274151322000052","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,875105.6,875105.6,22711,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775814,1557535.00
01/30/2017 06:30,2,0.000,ALERT,210.35,298.47,59.949,1485775803,"201051344000585","219011344069620",0.00,-8.00,0,296.36,303.58,0.0,0.0,0.000,615157.0,615157.0,23243,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775816,1557536.00
01/30/2017 06:30,2,0.000,ALERT,210.35,299.07,59.991,1485775803,"201051344001230","219011344069620",0.00,-8.00,0,297.26,304.48,0.0,0.0,0.000,607922.5,607922.5,23080,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775817,1557537.00
01/30/2017 06:30,2,0.000,ALERT,210.80,299.37,59.907,1485775803,"201051344000582","219011344069620",0.00,-9.00,0,297.87,304.78,0.0,0.0,0.000,599863.3,599863.3,23209,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775819,1557538.00
01/30/2017 06:30,2,0.000,ALERT,210.12,298.77,59.959,1485775803,"201051344000955","219011344069620",0.00,-8.00,0,296.66,304.18,0.0,0.0,0.000,615144.1,615144.1,23160,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775821,1557539.00
01/30/2017 06:30,2,0.000,ALERT,209.90,297.26,59.938,1485775803,"274151322000094","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,720807.9,720807.9,23466,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775823,1557540.00
01/30/2017 06:30,2,0.000,ALERT,210.80,299.67,59.949,1485775803,"201051344000579","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,624172.0,624172.0,23113,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775825,1557541.00
01/30/2017 06:30,2,0.000,ALERT,210.12,299.37,59.954,1485775803,"201051344000890","219011344069620",0.00,-7.00,0,297.26,305.38,0.0,0.0,0.000,612127.6,612127.6,23228,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775826,1557542.00
01/30/2017 06:30,2,0.000,ALERT,210.35,298.47,59.954,1485775803,"201051344000438","219011344069620",0.00,-8.50,0,296.66,304.48,0.0,0.0,0.000,613173.8,613173.8,23235,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775828,1557543.00
01/30/2017 06:30,2,0.000,ALERT,210.57,297.87,59.944,1485775803,"201051344000417","219011344069620",0.00,-8.00,0,296.36,303.88,0.0,0.0,0.000,596438.6,596438.6,23362,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775830,1557544.00
01/30/2017 06:30,2,0.000,ALERT,209.90,298.17,59.933,1485775803,"274151322000083","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,866612.2,866612.2,22749,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775832,1557545.00
01/30/2017 06:30,2,0.000,ALERT,210.80,298.47,59.944,1485775803,"274151322000076","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,924041.7,924041.7,22860,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775834,1557546.00
01/30/2017 06:30,2,0.000,ALERT,210.80,300.27,59.912,1485775803,"201051344000868","219011344069620",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,607184.9,607184.9,23209,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775836,1557547.00
01/30/2017 06:30,2,0.000,ALERT,210.12,299.37,59.928,1485775803,"274151322000095","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,915023.3,915023.3,22924,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775838,1557548.00
01/30/2017 06:30,2,0.000,ALERT,210.57,299.37,59.938,1485775803,"201051344000988","219011344069620",0.00,-8.00,0,294.86,302.98,0.0,0.0,0.000,568897.3,568897.3,23236,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775839,1557549.00
01/30/2017 06:30,2,0.000,ALERT,210.12,297.57,59.949,1485775803,"201051344001025","219011344069620",0.00,-9.00,0,296.06,304.48,0.0,0.0,0.000,613315.9,613315.9,23269,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775841,1557550.00
01/30/2017 06:30,2,0.000,ALERT,210.80,299.67,59.944,1485775803,"201051344000458","219011344069620",0.00,-6.00,0,297.57,304.78,0.0,0.0,0.000,617283.2,617283.2,22976,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775843,1557551.00
01/30/2017 06:30,2,0.000,ALERT,211.25,299.37,59.949,1485775803,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,615935.4,615935.4,22893,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775845,1557552.00
01/30/2017 06:30,2,0.000,ALERT,210.80,298.77,59.949,1485775803,"201051344000685","219011344069620",0.00,-8.00,0,296.96,304.48,0.0,0.0,0.000,612427.0,612427.0,23148,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775846,1557553.00
01/30/2017 06:30,2,0.000,ALERT,210.35,298.17,59.981,1485775803,"201051344000917","219011344069620",0.00,-6.50,0,295.76,303.28,0.0,0.0,0.000,609376.8,609376.8,23162,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775848,1557554.00
01/30/2017 06:30,2,0.000,ALERT,210.57,298.47,59.944,1485775803,"201051344001145","219011344069620",0.00,-8.50,0,296.96,305.08,0.0,0.0,0.000,615403.3,615403.3,23019,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775850,1557555.00
01/30/2017 06:30,2,0.000,ALERT,210.57,298.17,59.959,1485775803,"201051344000651","219011344069620",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,607959.7,607959.7,23210,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775852,1557556.00
01/30/2017 06:30,2,0.000,ALERT,209.44,297.57,59.944,1485775803,"274151322000088","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,831873.0,831873.0,22866,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775854,1557557.00
01/30/2017 06:30,2,0.000,ALERT,210.57,296.96,59.949,1485775803,"274151322000068","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,721905.5,721905.5,23358,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775855,1557558.00
01/30/2017 06:30,2,0.000,ALERT,209.90,298.47,59.944,1485775803,"201051344001135","219011344069620",0.00,-8.00,0,296.96,304.78,0.0,0.0,0.000,603530.9,603530.9,23268,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775857,1557559.00
01/30/2017 06:30,2,0.000,ALERT,210.57,299.97,59.907,1485775803,"201051344000594","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,619662.3,619662.3,23155,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775859,1557560.00
01/30/2017 06:30,2,0.000,ALERT,210.35,298.17,59.981,1485775803,"201051344001203","219011344069620",0.00,-8.50,0,296.66,305.68,0.0,0.0,0.000,611898.8,611898.8,23256,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775861,1557561.00
01/30/2017 06:30,2,0.000,ALERT,209.67,298.47,59.954,1485775803,"274151322000054","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,848125.1,848125.1,22944,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775862,1557562.00
01/30/2017 06:30,2,0.000,ALERT,211.25,299.07,59.949,1485775803,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,606030.7,606030.7,23245,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775864,1557563.00
01/30/2017 06:30,2,0.000,ALERT,210.35,298.77,59.949,1485775803,"201051344001093","219011344069620",0.00,-6.50,0,296.36,303.58,0.0,0.0,0.000,608970.2,608970.2,23175,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775866,1557564.00
01/30/2017 06:30,2,0.000,ALERT,210.35,299.07,59.949,1485775803,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,624993.7,624993.7,22807,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775868,1557565.00
01/30/2017 06:30,2,0.000,ALERT,211.03,299.07,59.928,1485775803,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,614680.6,614680.6,22813,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775870,1557566.00
01/30/2017 06:30,2,0.000,ALERT,210.80,300.27,59.944,1485775803,"201051344000569","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,625427.5,625427.5,22816,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775872,1557567.00
01/30/2017 06:30,2,0.000,ALERT,210.80,299.97,59.944,1485775803,"201051344000983","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,618186.1,618186.1,22953,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485775873,1557568.00
01/30/2017 06:30,2,0.000,ALERT,211.03,299.67,59.938,1485775803,"201051344001158","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,606662.7,606662.7,23166,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775875,1557569.00
01/30/2017 06:30,2,0.000,ALERT,211.03,299.97,59.944,1485775803,"201051344000576","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,617363.7,617363.7,22846,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775877,1557570.00
01/30/2017 06:30,2,0.000,ALERT,209.90,296.36,59.912,1485775803,"274151322000087","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,820149.5,820149.5,23155,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485775879,1557571.00
01/30/2017 06:45,2,0.000,ALERT,211.48,299.97,59.970,1485776703,"201051344000645","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,616632.7,616632.7,22830,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776705,1557572.00
01/30/2017 06:45,2,0.000,ALERT,210.12,297.57,59.954,1485776703,"274151322000085","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,846745.5,846745.5,22954,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776707,1557573.00
01/30/2017 06:45,2,0.000,ALERT,211.70,299.97,59.928,1485776703,"201051344000633","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,605851.4,605851.4,23224,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776709,1557574.00
01/30/2017 06:45,2,0.000,ALERT,211.25,299.97,59.959,1485776703,"201051344000469","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,608707.6,608707.6,23196,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776710,1557575.00
01/30/2017 06:45,2,0.000,ALERT,210.12,298.17,59.959,1485776703,"201051344000646","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,604580.4,604580.4,23174,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776712,1557576.00
01/30/2017 06:45,2,0.000,ALERT,210.12,298.77,59.959,1485776703,"274151322000052","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,875105.6,875105.6,22713,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776714,1557577.00
01/30/2017 06:45,2,0.000,ALERT,210.12,298.17,59.975,1485776703,"201051344000585","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,615157.0,615157.0,23245,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776716,1557578.00
01/30/2017 06:45,2,0.000,ALERT,210.35,298.77,59.959,1485776703,"201051344001230","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,607922.5,607922.5,23082,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776718,1557579.00
01/30/2017 06:45,2,0.000,ALERT,210.57,299.07,59.954,1485776703,"201051344000582","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,599863.3,599863.3,23211,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776719,1557580.00
01/30/2017 06:45,2,0.000,ALERT,209.67,298.17,59.959,1485776703,"201051344000955","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,615144.1,615144.1,23162,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776721,1557581.00
01/30/2017 06:45,2,0.000,ALERT,210.35,297.26,59.949,1485776703,"274151322000094","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,720807.9,720807.9,23468,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776723,1557582.00
01/30/2017 06:45,2,0.000,ALERT,211.25,300.57,59.954,1485776703,"201051344000579","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,624172.0,624172.0,23115,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776725,1557583.00
01/30/2017 06:45,2,0.000,ALERT,210.12,298.77,59.959,1485776703,"201051344000890","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,612127.6,612127.6,23230,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776727,1557584.00
01/30/2017 06:45,2,0.000,ALERT,210.35,298.17,59.959,1485776703,"201051344000438","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,613173.8,613173.8,23237,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776728,1557585.00
01/30/2017 06:45,2,0.000,ALERT,210.35,297.57,59.949,1485776703,"201051344000417","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,596438.6,596438.6,23364,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776730,1557586.00
01/30/2017 06:45,2,0.000,ALERT,210.35,298.17,59.949,1485776703,"274151322000083","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,866612.2,866612.2,22751,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776732,1557587.00
01/30/2017 06:45,2,0.000,ALERT,211.03,298.17,59.949,1485776703,"274151322000076","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,924041.7,924041.7,22862,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776734,1557588.00
01/30/2017 06:45,2,0.000,ALERT,211.03,300.57,59.954,1485776703,"201051344000868","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,607184.9,607184.9,23211,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776736,1557589.00
01/30/2017 06:45,2,0.000,ALERT,210.12,298.77,59.949,1485776703,"274151322000095","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,915023.3,915023.3,22926,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776737,1557590.00
01/30/2017 06:45,2,0.000,ALERT,211.03,299.97,59.959,1485776703,"201051344000988","219011344069620",0.00,-8.00,0,294.26,301.77,0.0,0.0,0.000,568897.3,568897.3,23238,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776739,1557591.00
01/30/2017 06:45,2,0.000,ALERT,210.12,297.26,59.944,1485776703,"201051344001025","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,613315.9,613315.9,23271,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776741,1557592.00
01/30/2017 06:45,2,0.000,ALERT,211.03,299.97,59.975,1485776703,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,617283.2,617283.2,22978,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776743,1557593.00
01/30/2017 06:45,2,0.000,ALERT,211.70,300.27,59.959,1485776703,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,615935.4,615935.4,22895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776745,1557594.00
01/30/2017 06:45,2,0.000,ALERT,210.80,298.47,59.917,1485776703,"201051344000685","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,612427.0,612427.0,23150,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776746,1557595.00
01/30/2017 06:45,2,0.000,ALERT,210.57,297.57,59.938,1485776703,"201051344000917","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,609376.8,609376.8,23164,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776748,1557596.00
01/30/2017 06:45,2,0.000,ALERT,210.57,298.47,59.949,1485776703,"201051344001145","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,615403.3,615403.3,23021,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776751,1557597.00
