ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 06:45,2,0.000,ALERT,210.57,297.87,59.949,1485776703,"201051344000651","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,607959.7,607959.7,23212,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776752,1557598.00
01/30/2017 06:45,2,0.000,ALERT,209.90,297.26,59.949,1485776703,"274151322000088","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,831873.0,831873.0,22868,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776754,1557599.00
01/30/2017 06:45,2,0.000,ALERT,210.80,296.96,59.933,1485776703,"274151322000068","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,721905.5,721905.5,23360,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776756,1557600.00
01/30/2017 06:45,2,0.000,ALERT,209.90,298.17,59.938,1485776703,"201051344001135","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,603530.9,603530.9,23270,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776758,1557601.00
01/30/2017 06:45,2,0.000,ALERT,210.80,300.57,59.954,1485776703,"201051344000594","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,619662.3,619662.3,23157,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776759,1557602.00
01/30/2017 06:45,2,0.000,ALERT,210.35,297.57,59.981,1485776703,"201051344001203","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,611898.8,611898.8,23258,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776761,1557603.00
01/30/2017 06:45,2,0.000,ALERT,210.12,297.57,59.944,1485776703,"274151322000054","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,848125.1,848125.1,22946,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776763,1557604.00
01/30/2017 06:45,2,0.000,ALERT,211.48,299.67,59.954,1485776703,"201051344000867","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,606030.7,606030.7,23247,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776765,1557605.00
01/30/2017 06:45,2,0.000,ALERT,210.35,298.17,59.933,1485776703,"201051344001093","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,608970.2,608970.2,23177,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776767,1557606.00
01/30/2017 06:45,2,0.000,ALERT,211.03,300.27,59.991,1485776703,"201051344000900","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,624993.7,624993.7,22809,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776768,1557607.00
01/30/2017 06:45,2,0.000,ALERT,211.25,299.37,59.954,1485776703,"201051344000648","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,614680.6,614680.6,22815,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776770,1557608.00
01/30/2017 06:45,2,0.000,ALERT,211.25,300.57,59.954,1485776703,"201051344000569","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,625427.5,625427.5,22818,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485776772,1557609.00
01/30/2017 06:45,2,0.000,ALERT,211.25,300.57,59.959,1485776703,"201051344000983","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,618186.1,618186.1,22955,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776774,1557610.00
01/30/2017 06:45,2,0.000,ALERT,211.25,300.27,59.954,1485776703,"201051344001158","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,606662.7,606662.7,23168,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776776,1557611.00
01/30/2017 06:45,2,0.000,ALERT,211.70,300.87,59.928,1485776703,"201051344000576","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,617363.7,617363.7,22848,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776778,1557612.00
01/30/2017 06:45,2,0.000,ALERT,210.35,297.57,59.959,1485776703,"274151322000087","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,820149.5,820149.5,23157,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485776779,1557613.00
01/30/2017 07:00,2,0.000,ALERT,211.70,299.97,59.970,1485777603,"201051344000645","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,616632.7,616632.7,22832,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777605,1557614.00
01/30/2017 07:00,2,0.000,ALERT,210.57,298.17,59.970,1485777603,"274151322000085","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,846745.5,846745.5,22956,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777607,1557615.00
01/30/2017 07:00,2,0.000,ALERT,212.16,300.27,59.975,1485777603,"201051344000633","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,605851.4,605851.4,23226,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777609,1557616.00
01/30/2017 07:00,2,0.000,ALERT,211.48,300.27,59.970,1485777603,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,608707.6,608707.6,23198,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777611,1557617.00
01/30/2017 07:00,2,0.000,ALERT,210.57,298.77,59.970,1485777603,"201051344000646","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,604580.4,604580.4,23176,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777613,1557618.00
01/30/2017 07:00,2,0.000,ALERT,210.12,298.77,59.970,1485777603,"274151322000052","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,875105.6,875105.6,22715,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777615,1557619.00
01/30/2017 07:00,2,0.000,ALERT,210.80,299.07,59.965,1485777603,"201051344000585","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,615157.0,615157.0,23247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777617,1557620.00
01/30/2017 07:00,2,0.000,ALERT,210.57,299.07,59.981,1485777603,"201051344001230","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,607922.5,607922.5,23084,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777618,1557621.00
01/30/2017 07:00,2,0.000,ALERT,211.25,299.97,59.986,1485777603,"201051344000582","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,599863.3,599863.3,23213,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777620,1557622.00
01/30/2017 07:00,2,0.000,ALERT,210.35,299.07,59.959,1485777603,"201051344000955","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,615144.1,615144.1,23164,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777622,1557623.00
01/30/2017 07:00,2,0.000,ALERT,210.35,297.57,59.959,1485777603,"274151322000094","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,720807.9,720807.9,23470,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777624,1557624.00
01/30/2017 07:00,2,0.000,ALERT,211.25,300.87,59.959,1485777603,"201051344000579","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,624172.0,624172.0,23117,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777626,1557625.00
01/30/2017 07:00,2,0.000,ALERT,210.57,299.37,60.002,1485777603,"201051344000890","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,612127.6,612127.6,23232,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777627,1557626.00
01/30/2017 07:00,2,0.000,ALERT,210.80,299.37,59.965,1485777603,"201051344000438","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,613173.8,613173.8,23239,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777629,1557627.00
01/30/2017 07:00,2,0.000,ALERT,211.03,298.77,59.959,1485777603,"201051344000417","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,596438.6,596438.6,23366,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777631,1557628.00
01/30/2017 07:00,2,0.000,ALERT,210.57,299.37,59.949,1485777603,"274151322000083","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,866612.2,866612.2,22753,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777633,1557629.00
01/30/2017 07:00,2,0.000,ALERT,211.03,298.47,59.949,1485777603,"274151322000076","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,924041.7,924041.7,22864,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777634,1557630.00
01/30/2017 07:00,2,0.000,ALERT,211.25,301.17,59.954,1485777603,"201051344000868","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,607184.9,607184.9,23213,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777636,1557631.00
01/30/2017 07:00,2,0.000,ALERT,210.35,298.77,59.970,1485777603,"274151322000095","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,915023.3,915023.3,22928,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777638,1557632.00
01/30/2017 07:00,2,0.000,ALERT,211.25,300.27,59.954,1485777603,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.07,0.0,0.0,0.000,568897.3,568897.3,23240,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777640,1557633.00
01/30/2017 07:00,2,0.000,ALERT,210.35,298.17,59.944,1485777603,"201051344001025","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,613315.9,613315.9,23273,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777642,1557634.00
01/30/2017 07:00,2,0.000,ALERT,211.03,300.27,59.959,1485777603,"201051344000458","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,617283.2,617283.2,22980,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777643,1557635.00
01/30/2017 07:00,2,0.000,ALERT,211.70,299.97,59.949,1485777603,"201051344000853","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,615935.4,615935.4,22897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777645,1557636.00
01/30/2017 07:00,2,0.000,ALERT,211.03,299.07,59.949,1485777603,"201051344000685","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,612427.0,612427.0,23152,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777647,1557637.00
01/30/2017 07:00,2,0.000,ALERT,210.80,298.77,59.922,1485777603,"201051344000917","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,609376.8,609376.8,23166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777649,1557638.00
01/30/2017 07:00,2,0.000,ALERT,211.03,299.07,59.949,1485777603,"201051344001145","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,615403.3,615403.3,23023,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777651,1557639.00
01/30/2017 07:00,2,0.000,ALERT,210.80,298.47,59.949,1485777603,"201051344000651","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,607959.7,607959.7,23214,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485777652,1557640.00
01/30/2017 07:00,2,0.000,ALERT,210.12,297.87,59.959,1485777603,"274151322000088","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,831873.0,831873.0,22870,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777654,1557641.00
01/30/2017 07:00,2,0.000,ALERT,211.03,296.96,59.938,1485777603,"274151322000068","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,721905.5,721905.5,23362,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777656,1557642.00
01/30/2017 07:00,2,0.000,ALERT,210.35,298.77,59.917,1485777603,"201051344001135","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,603530.9,603530.9,23272,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777658,1557643.00
01/30/2017 07:00,2,0.000,ALERT,211.03,300.87,59.944,1485777603,"201051344000594","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,619662.3,619662.3,23159,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777660,1557644.00
01/30/2017 07:00,2,0.000,ALERT,210.80,298.77,59.949,1485777603,"201051344001203","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,611898.8,611898.8,23260,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777661,1557645.00
01/30/2017 07:00,2,0.000,ALERT,210.12,298.17,59.965,1485777603,"274151322000054","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,848125.1,848125.1,22948,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777663,1557646.00
01/30/2017 07:00,2,0.000,ALERT,211.70,299.67,59.959,1485777603,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,606030.7,606030.7,23249,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777665,1557647.00
01/30/2017 07:00,2,0.000,ALERT,210.35,298.47,59.954,1485777603,"201051344001093","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,608970.2,608970.2,23179,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777667,1557648.00
01/30/2017 07:00,2,0.000,ALERT,211.03,299.97,59.949,1485777603,"201051344000900","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,624993.7,624993.7,22811,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777669,1557649.00
01/30/2017 07:00,2,0.000,ALERT,211.48,299.37,59.949,1485777603,"201051344000648","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,614680.6,614680.6,22817,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777670,1557650.00
01/30/2017 07:00,2,0.000,ALERT,211.25,300.87,59.944,1485777603,"201051344000569","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,625427.5,625427.5,22820,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777672,1557651.00
01/30/2017 07:00,2,0.000,ALERT,211.25,300.57,59.944,1485777603,"201051344000983","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,618186.1,618186.1,22957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777674,1557652.00
01/30/2017 07:00,2,0.000,ALERT,211.25,299.97,59.938,1485777603,"201051344001158","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,606662.7,606662.7,23170,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777676,1557653.00
01/30/2017 07:00,2,0.000,ALERT,211.70,300.57,59.944,1485777603,"201051344000576","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,617363.7,617363.7,22850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777678,1557654.00
01/30/2017 07:00,2,0.000,ALERT,210.35,297.57,59.944,1485777603,"274151322000087","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,820149.5,820149.5,23159,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485777680,1557655.00
01/30/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1485778504,"201051344000645","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,616632.7,616632.7,22834,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778506,1557656.00
01/30/2017 07:15,2,0.000,ALERT,209.67,297.26,59.965,1485778504,"274151322000085","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,846745.5,846745.5,22958,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778507,1557657.00
01/30/2017 07:15,2,0.000,ALERT,211.03,298.47,59.981,1485778504,"201051344000633","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,605851.4,605851.4,23228,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778509,1557658.00
01/30/2017 07:15,2,0.000,ALERT,210.57,298.47,59.970,1485778504,"201051344000469","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,608707.6,608707.6,23200,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778511,1557659.00
01/30/2017 07:15,2,0.000,ALERT,209.90,297.57,59.986,1485778504,"201051344000646","219011344069620",0.00,-8.50,0,295.46,308.99,0.0,0.0,0.000,604580.4,604580.4,23178,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778513,1557660.00
01/30/2017 07:15,2,0.000,ALERT,209.22,297.87,59.981,1485778504,"274151322000052","219011344069620",0.00,-8.50,0,294.86,301.77,0.0,0.0,0.000,875105.6,875105.6,22717,0,0,0,L,1151911521,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778515,1557661.00
01/30/2017 07:15,2,0.000,ALERT,210.12,298.17,59.928,1485778504,"201051344000585","219011344069620",0.00,-8.00,0,295.46,308.69,0.0,0.0,0.000,615157.0,615157.0,23249,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778517,1557662.00
01/30/2017 07:15,2,0.000,ALERT,209.90,297.87,59.981,1485778504,"201051344001230","219011344069620",0.00,-8.00,0,296.06,309.89,0.0,0.0,0.000,607922.5,607922.5,23086,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778518,1557663.00
01/30/2017 07:15,2,0.000,ALERT,210.57,298.47,59.981,1485778504,"201051344000582","219011344069620",0.00,-9.00,0,296.66,309.89,0.0,0.0,0.000,599863.3,599863.3,23215,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778520,1557664.00
01/30/2017 07:15,2,0.000,ALERT,209.67,297.87,60.018,1485778504,"201051344000955","219011344069620",0.00,-8.00,0,295.76,308.99,0.0,0.0,0.000,615144.1,615144.1,23166,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778522,1557665.00
01/30/2017 07:15,2,0.000,ALERT,209.44,296.06,59.991,1485778504,"274151322000094","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,720807.9,720807.9,23472,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778524,1557666.00
01/30/2017 07:15,2,0.000,ALERT,210.35,299.07,59.965,1485778504,"201051344000579","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,624172.0,624172.0,23119,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778525,1557667.00
01/30/2017 07:15,2,0.000,ALERT,209.90,298.17,59.970,1485778504,"201051344000890","219011344069620",0.00,-7.00,0,296.36,310.49,0.0,0.0,0.000,612127.6,612127.6,23234,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778527,1557668.00
01/30/2017 07:15,2,0.000,ALERT,210.12,297.87,59.970,1485778504,"201051344000438","219011344069620",0.00,-8.50,0,295.76,309.59,0.0,0.0,0.000,613173.8,613173.8,23241,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778529,1557669.00
01/30/2017 07:15,2,0.000,ALERT,210.35,297.26,59.965,1485778504,"201051344000417","219011344069620",0.00,-8.00,0,295.46,308.99,0.0,0.0,0.000,596438.6,596438.6,23368,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778531,1557670.00
01/30/2017 07:15,2,0.000,ALERT,209.90,297.26,59.965,1485778504,"274151322000083","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,866612.2,866612.2,22755,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778533,1557671.00
01/30/2017 07:15,2,0.000,ALERT,210.35,296.96,59.959,1485778504,"274151322000076","219011344069620",0.00,-8.00,0,294.86,301.47,0.0,0.0,0.000,924041.7,924041.7,22866,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778535,1557672.00
01/30/2017 07:15,2,0.000,ALERT,210.35,299.07,59.981,1485778504,"201051344000868","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,607184.9,607184.9,23215,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778536,1557673.00
01/30/2017 07:15,2,0.000,ALERT,209.67,298.17,59.970,1485778504,"274151322000095","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,915023.3,915023.3,22930,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778538,1557674.00
01/30/2017 07:15,2,0.000,ALERT,210.35,298.17,59.975,1485778504,"201051344000988","219011344069620",0.00,-8.00,0,294.56,301.77,0.0,0.0,0.000,568897.3,568897.3,23242,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778540,1557675.00
01/30/2017 07:15,2,0.000,ALERT,209.90,296.96,59.986,1485778504,"201051344001025","219011344069620",0.00,-9.00,0,295.16,308.99,0.0,0.0,0.000,613315.9,613315.9,23275,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778542,1557676.00
01/30/2017 07:15,2,0.000,ALERT,210.35,298.77,59.981,1485778504,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,617283.2,617283.2,22982,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778543,1557677.00
01/30/2017 07:15,2,0.000,ALERT,211.03,298.47,59.975,1485778504,"201051344000853","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,615935.4,615935.4,22899,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778545,1557678.00
01/30/2017 07:15,2,0.000,ALERT,210.57,297.87,59.965,1485778504,"201051344000685","219011344069620",0.00,-8.00,0,295.76,309.89,0.0,0.0,0.000,612427.0,612427.0,23154,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778547,1557679.00
01/30/2017 07:15,2,0.000,ALERT,210.35,297.57,59.975,1485778504,"201051344000917","219011344069620",0.00,-6.50,0,294.56,308.39,0.0,0.0,0.000,609376.8,609376.8,23168,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778549,1557680.00
01/30/2017 07:15,2,0.000,ALERT,210.35,297.87,59.996,1485778504,"201051344001145","219011344069620",0.00,-8.00,0,296.06,310.49,0.0,0.0,0.000,615403.3,615403.3,23025,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778551,1557681.00
01/30/2017 07:15,2,0.000,ALERT,210.35,297.26,59.975,1485778504,"201051344000651","219011344069620",0.00,-10.00,0,295.16,308.39,0.0,0.0,0.000,607959.7,607959.7,23216,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778553,1557682.00
01/30/2017 07:15,2,0.000,ALERT,209.22,296.96,59.970,1485778504,"274151322000088","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,831873.0,831873.0,22872,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778554,1557683.00
01/30/2017 07:15,2,0.000,ALERT,210.35,296.36,59.965,1485778504,"274151322000068","219011344069620",0.00,-7.00,0,293.96,300.27,0.0,0.0,0.000,721905.5,721905.5,23364,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778556,1557684.00
01/30/2017 07:15,2,0.000,ALERT,209.90,297.87,59.981,1485778504,"201051344001135","219011344069620",0.00,-8.00,0,296.06,309.29,0.0,0.0,0.000,603530.9,603530.9,23274,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778558,1557685.00
01/30/2017 07:15,2,0.000,ALERT,210.12,299.67,59.981,1485778504,"201051344000594","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,619662.3,619662.3,23161,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778560,1557686.00
01/30/2017 07:15,2,0.000,ALERT,210.35,297.57,59.970,1485778504,"201051344001203","219011344069620",0.00,-8.50,0,295.76,310.19,0.0,0.0,0.000,611898.8,611898.8,23262,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778561,1557687.00
01/30/2017 07:15,2,0.000,ALERT,209.44,297.26,59.954,1485778504,"274151322000054","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,848125.1,848125.1,22950,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778563,1557688.00
01/30/2017 07:15,2,0.000,ALERT,210.80,298.47,59.981,1485778504,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,606030.7,606030.7,23251,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778565,1557689.00
01/30/2017 07:15,2,0.000,ALERT,209.90,297.57,59.975,1485778504,"201051344001093","219011344069620",0.00,-6.50,0,295.46,308.69,0.0,0.0,0.000,608970.2,608970.2,23181,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778567,1557690.00
01/30/2017 07:15,2,0.000,ALERT,210.35,298.77,60.002,1485778504,"201051344000900","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,624993.7,624993.7,22813,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778569,1557691.00
01/30/2017 07:15,2,0.000,ALERT,210.57,298.17,59.981,1485778504,"201051344000648","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,614680.6,614680.6,22819,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778570,1557692.00
01/30/2017 07:15,2,0.000,ALERT,210.35,299.07,60.023,1485778504,"201051344000569","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,625427.5,625427.5,22822,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485778572,1557693.00
01/30/2017 07:15,2,0.000,ALERT,210.12,298.47,59.944,1485778504,"201051344000983","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,618186.1,618186.1,22959,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778574,1557694.00
01/30/2017 07:15,2,0.000,ALERT,210.57,298.47,59.938,1485778504,"201051344001158","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,606662.7,606662.7,23172,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778576,1557695.00
01/30/2017 07:15,2,0.000,ALERT,211.03,299.07,59.981,1485778504,"201051344000576","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,617363.7,617363.7,22852,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778578,1557696.00
01/30/2017 07:15,2,0.000,ALERT,209.90,296.66,59.970,1485778504,"274151322000087","219011344069620",0.00,-7.00,0,293.66,299.97,0.0,0.0,0.000,820149.5,820149.5,23161,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485778579,1557697.00
01/30/2017 07:30,2,0.000,ALERT,210.80,298.47,59.986,1485779404,"201051344000645","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,616632.7,616632.7,22836,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779406,1557698.00
01/30/2017 07:30,2,0.000,ALERT,209.44,296.66,59.949,1485779404,"274151322000085","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,846745.5,846745.5,22960,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779407,1557699.00
01/30/2017 07:30,2,0.000,ALERT,211.03,298.17,59.991,1485779404,"201051344000633","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,605851.4,605851.4,23230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779409,1557700.00
01/30/2017 07:30,2,0.000,ALERT,210.35,298.17,59.981,1485779404,"201051344000469","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,608707.6,608707.6,23202,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779411,1557701.00
01/30/2017 07:30,2,0.000,ALERT,209.67,297.87,59.986,1485779404,"201051344000646","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,604580.4,604580.4,23180,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779413,1557702.00
01/30/2017 07:30,2,0.000,ALERT,209.44,296.36,59.981,1485779404,"274151322000052","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,875105.6,875105.6,22719,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779415,1557703.00
01/30/2017 07:30,2,0.000,ALERT,210.12,298.47,59.981,1485779404,"201051344000585","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,615157.0,615157.0,23251,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779416,1557704.00
01/30/2017 07:30,2,0.000,ALERT,210.12,298.47,59.991,1485779404,"201051344001230","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,607922.5,607922.5,23088,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779418,1557705.00
01/30/2017 07:30,2,0.000,ALERT,210.57,299.07,59.991,1485779404,"201051344000582","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,599863.3,599863.3,23217,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779420,1557706.00
01/30/2017 07:30,2,0.000,ALERT,209.90,298.17,60.007,1485779404,"201051344000955","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,615144.1,615144.1,23168,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779422,1557707.00
01/30/2017 07:30,2,0.000,ALERT,209.44,296.66,59.949,1485779404,"274151322000094","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,720807.9,720807.9,23474,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779424,1557708.00
01/30/2017 07:30,2,0.000,ALERT,210.57,299.07,59.991,1485779404,"201051344000579","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,624172.0,624172.0,23121,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779425,1557709.00
01/30/2017 07:30,2,0.000,ALERT,209.90,298.47,60.002,1485779404,"201051344000890","219011344069620",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,612127.6,612127.6,23236,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779427,1557710.00
01/30/2017 07:30,2,0.000,ALERT,210.12,298.17,60.018,1485779404,"201051344000438","219011344069620",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,613173.8,613173.8,23243,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779429,1557711.00
01/30/2017 07:30,2,0.000,ALERT,210.35,297.57,59.996,1485779404,"201051344000417","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,596438.6,596438.6,23370,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779431,1557712.00
01/30/2017 07:30,2,0.000,ALERT,209.67,297.57,59.986,1485779404,"274151322000083","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,866612.2,866612.2,22757,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779433,1557713.00
01/30/2017 07:30,2,0.000,ALERT,210.35,296.96,59.986,1485779404,"274151322000076","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,924041.7,924041.7,22868,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779434,1557714.00
01/30/2017 07:30,2,0.000,ALERT,210.57,299.37,59.954,1485779404,"201051344000868","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,607184.9,607184.9,23217,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779436,1557715.00
01/30/2017 07:30,2,0.000,ALERT,209.67,297.57,59.991,1485779404,"274151322000095","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,915023.3,915023.3,22932,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779438,1557716.00
01/30/2017 07:30,2,0.000,ALERT,210.35,298.77,59.986,1485779404,"201051344000988","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,568897.3,568897.3,23244,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779440,1557717.00
01/30/2017 07:30,2,0.000,ALERT,209.90,297.26,59.981,1485779404,"201051344001025","219011344069620",0.00,-9.00,0,293.96,300.27,0.0,0.0,0.000,613315.9,613315.9,23277,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779442,1557718.00
01/30/2017 07:30,2,0.000,ALERT,210.35,298.77,59.996,1485779404,"201051344000458","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,617283.2,617283.2,22984,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779443,1557719.00
01/30/2017 07:30,2,0.000,ALERT,211.03,298.77,59.996,1485779404,"201051344000853","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,615935.4,615935.4,22901,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779445,1557720.00
01/30/2017 07:30,2,0.000,ALERT,210.57,298.17,59.991,1485779404,"201051344000685","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,612427.0,612427.0,23156,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779447,1557721.00
01/30/2017 07:30,2,0.000,ALERT,210.35,297.87,60.018,1485779404,"201051344000917","219011344069620",0.00,-6.50,0,293.66,299.37,0.0,0.0,0.000,609376.8,609376.8,23170,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779449,1557722.00
01/30/2017 07:30,2,0.000,ALERT,210.35,298.17,60.002,1485779404,"201051344001145","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,615403.3,615403.3,23027,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779451,1557723.00
01/30/2017 07:30,2,0.000,ALERT,210.35,297.57,60.034,1485779404,"201051344000651","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,607959.7,607959.7,23218,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779452,1557724.00
01/30/2017 07:30,2,0.000,ALERT,209.22,296.66,59.991,1485779404,"274151322000088","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,831873.0,831873.0,22874,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779454,1557725.00
01/30/2017 07:30,2,0.000,ALERT,210.35,296.36,60.002,1485779404,"274151322000068","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,721905.5,721905.5,23366,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779456,1557726.00
01/30/2017 07:30,2,0.000,ALERT,209.67,298.17,59.991,1485779404,"201051344001135","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,603530.9,603530.9,23276,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779458,1557727.00
01/30/2017 07:30,2,0.000,ALERT,209.22,297.26,60.018,1485779404,"201051344000594","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,619662.3,619662.3,23163,0,0,0,L,1122011218,0,119.30,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779460,1557728.00
01/30/2017 07:30,2,0.000,ALERT,209.67,296.66,59.996,1485779404,"201051344001203","219011344069620",0.00,-8.50,0,294.56,301.47,0.0,0.0,0.000,611898.8,611898.8,23264,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779461,1557729.00
01/30/2017 07:30,2,0.000,ALERT,208.99,296.06,60.028,1485779404,"274151322000054","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,848125.1,848125.1,22952,0,0,0,L,1151911521,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779463,1557730.00
01/30/2017 07:30,2,0.000,ALERT,210.57,297.57,60.023,1485779404,"201051344000867","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,606030.7,606030.7,23253,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779465,1557731.00
01/30/2017 07:30,2,0.000,ALERT,210.35,298.47,59.991,1485779404,"201051344001093","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,608970.2,608970.2,23183,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779467,1557732.00
01/30/2017 07:30,2,0.000,ALERT,210.57,298.77,59.996,1485779404,"201051344000900","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,624993.7,624993.7,22815,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779469,1557733.00
01/30/2017 07:30,2,0.000,ALERT,210.80,298.47,59.991,1485779404,"201051344000648","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,614680.6,614680.6,22821,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779470,1557734.00
01/30/2017 07:30,2,0.000,ALERT,210.80,299.67,59.996,1485779404,"201051344000569","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,625427.5,625427.5,22824,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779472,1557735.00
01/30/2017 07:30,2,0.000,ALERT,210.80,299.37,59.996,1485779404,"201051344000983","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,618186.1,618186.1,22961,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779474,1557736.00
01/30/2017 07:30,2,0.000,ALERT,211.03,299.07,60.023,1485779404,"201051344001158","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,606662.7,606662.7,23174,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779476,1557737.00
01/30/2017 07:30,2,0.000,ALERT,211.25,299.97,59.991,1485779404,"201051344000576","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,617363.7,617363.7,22854,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485779478,1557738.00
01/30/2017 07:30,2,0.000,ALERT,209.90,296.36,59.975,1485779404,"274151322000087","219011344069620",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,820149.5,820149.5,23163,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485779479,1557739.00
01/30/2017 07:45,2,0.000,ALERT,211.93,299.97,60.002,1485780303,"201051344000645","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,616632.7,616632.7,22838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780305,1557740.00
01/30/2017 07:45,2,0.000,ALERT,211.03,298.77,59.981,1485780303,"274151322000085","219011344069620",0.00,-8.00,0,294.26,300.57,0.0,0.0,0.000,846745.5,846745.5,22962,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780307,1557741.00
01/30/2017 07:45,2,0.000,ALERT,212.16,299.67,60.007,1485780303,"201051344000633","219011344069620",0.00,-8.50,0,294.56,301.17,0.0,0.0,0.000,605851.4,605851.4,23232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780309,1557742.00
