ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 07:45,2,0.000,ALERT,211.48,299.97,59.959,1485780303,"201051344000469","219011344069620",0.00,-9.00,0,295.16,301.47,0.0,0.0,0.000,608707.6,608707.6,23204,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780311,1557743.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.97,59.965,1485780303,"201051344000646","219011344069620",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,604580.4,604580.4,23182,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780313,1557744.00
01/30/2017 07:45,2,0.000,ALERT,210.80,299.07,59.996,1485780303,"274151322000052","219011344069620",0.00,-8.50,0,293.96,300.87,0.0,0.0,0.000,875105.6,875105.6,22721,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780315,1557745.00
01/30/2017 07:45,2,0.000,ALERT,211.48,300.57,59.981,1485780303,"201051344000585","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,615157.0,615157.0,23253,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780316,1557746.00
01/30/2017 07:45,2,0.000,ALERT,211.25,300.57,59.991,1485780303,"201051344001230","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,607922.5,607922.5,23090,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780318,1557747.00
01/30/2017 07:45,2,0.000,ALERT,211.93,301.17,59.959,1485780303,"201051344000582","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,599863.3,599863.3,23219,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780320,1557748.00
01/30/2017 07:45,2,0.000,ALERT,211.03,299.97,59.975,1485780303,"201051344000955","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,615144.1,615144.1,23170,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780322,1557749.00
01/30/2017 07:45,2,0.000,ALERT,211.03,298.77,59.975,1485780303,"274151322000094","219011344069620",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,720807.9,720807.9,23476,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780324,1557750.00
01/30/2017 07:45,2,0.000,ALERT,211.48,300.57,59.975,1485780303,"201051344000579","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,624172.0,624172.0,23123,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780325,1557751.00
01/30/2017 07:45,2,0.000,ALERT,211.25,300.87,59.965,1485780303,"201051344000890","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,612127.6,612127.6,23238,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780327,1557752.00
01/30/2017 07:45,2,0.000,ALERT,211.48,299.97,59.954,1485780303,"201051344000438","219011344069620",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,613173.8,613173.8,23245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780329,1557753.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.97,59.970,1485780303,"201051344000417","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,596438.6,596438.6,23372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780331,1557754.00
01/30/2017 07:45,2,0.000,ALERT,211.03,299.97,59.965,1485780303,"274151322000083","219011344069620",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,866612.2,866612.2,22759,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780333,1557755.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.07,59.949,1485780303,"274151322000076","219011344069620",0.00,-8.50,0,294.26,301.17,0.0,0.0,0.000,924041.7,924041.7,22870,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780334,1557756.00
01/30/2017 07:45,2,0.000,ALERT,211.48,300.57,60.002,1485780303,"201051344000868","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,607184.9,607184.9,23219,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780336,1557757.00
01/30/2017 07:45,2,0.000,ALERT,211.03,300.27,59.959,1485780303,"274151322000095","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,915023.3,915023.3,22934,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780338,1557758.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.67,60.002,1485780303,"201051344000988","219011344069620",0.00,-8.00,0,293.96,301.17,0.0,0.0,0.000,568897.3,568897.3,23246,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780340,1557759.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.37,59.970,1485780303,"201051344001025","219011344069620",0.00,-9.00,0,294.56,301.77,0.0,0.0,0.000,613315.9,613315.9,23279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780342,1557760.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.67,59.970,1485780303,"201051344000458","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,617283.2,617283.2,22986,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780343,1557761.00
01/30/2017 07:45,2,0.000,ALERT,211.93,299.67,59.965,1485780303,"201051344000853","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,615935.4,615935.4,22903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780345,1557762.00
01/30/2017 07:45,2,0.000,ALERT,211.93,300.57,59.975,1485780303,"201051344000685","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,612427.0,612427.0,23158,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780347,1557763.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.97,59.965,1485780303,"201051344000917","219011344069620",0.00,-6.50,0,294.26,300.87,0.0,0.0,0.000,609376.8,609376.8,23172,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780349,1557764.00
01/30/2017 07:45,2,0.000,ALERT,211.70,300.27,59.970,1485780303,"201051344001145","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,615403.3,615403.3,23029,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780351,1557765.00
01/30/2017 07:45,2,0.000,ALERT,211.48,299.67,59.970,1485780303,"201051344000651","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,607959.7,607959.7,23220,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780352,1557766.00
01/30/2017 07:45,2,0.000,ALERT,210.80,298.77,59.996,1485780303,"274151322000088","219011344069620",0.00,-7.00,0,293.66,300.27,0.0,0.0,0.000,831873.0,831873.0,22876,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780354,1557767.00
01/30/2017 07:45,2,0.000,ALERT,211.93,298.77,59.959,1485780303,"274151322000068","219011344069620",0.00,-7.00,0,293.36,299.67,0.0,0.0,0.000,721905.5,721905.5,23368,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780356,1557768.00
01/30/2017 07:45,2,0.000,ALERT,211.25,300.27,59.970,1485780303,"201051344001135","219011344069620",0.00,-8.00,0,294.56,302.07,0.0,0.0,0.000,603530.9,603530.9,23278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780358,1557769.00
01/30/2017 07:45,2,0.000,ALERT,211.03,300.27,59.933,1485780303,"201051344000594","219011344069620",0.00,-8.50,0,294.86,301.77,0.0,0.0,0.000,619662.3,619662.3,23165,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780360,1557770.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.97,59.986,1485780303,"201051344001203","219011344069620",0.00,-8.50,0,295.16,302.98,0.0,0.0,0.000,611898.8,611898.8,23266,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780361,1557771.00
01/30/2017 07:45,2,0.000,ALERT,211.03,299.67,59.970,1485780303,"274151322000054","219011344069620",0.00,-7.00,0,293.96,300.87,0.0,0.0,0.000,848125.1,848125.1,22954,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780363,1557772.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.67,59.981,1485780303,"201051344000867","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,606030.7,606030.7,23255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780365,1557773.00
01/30/2017 07:45,2,0.000,ALERT,211.48,299.97,59.991,1485780303,"201051344001093","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,608970.2,608970.2,23185,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780367,1557774.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.97,59.975,1485780303,"201051344000900","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,624993.7,624993.7,22817,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780369,1557775.00
01/30/2017 07:45,2,0.000,ALERT,211.48,299.07,60.007,1485780303,"201051344000648","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,614680.6,614680.6,22823,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780371,1557776.00
01/30/2017 07:45,2,0.000,ALERT,211.48,299.97,59.991,1485780303,"201051344000569","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,625427.5,625427.5,22826,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485780373,1557777.00
01/30/2017 07:45,2,0.000,ALERT,211.25,299.67,59.981,1485780303,"201051344000983","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,618186.1,618186.1,22963,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780374,1557778.00
01/30/2017 07:45,2,0.000,ALERT,211.70,299.67,59.986,1485780303,"201051344001158","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,606662.7,606662.7,23176,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780376,1557779.00
01/30/2017 07:45,2,0.000,ALERT,211.93,300.27,59.975,1485780303,"201051344000576","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,617363.7,617363.7,22856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780378,1557780.00
01/30/2017 07:45,2,0.000,ALERT,211.03,298.17,59.975,1485780303,"274151322000087","219011344069620",0.00,-7.00,0,293.06,299.67,0.0,0.0,0.000,820149.5,820149.5,23165,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485780380,1557781.00
01/30/2017 08:00,2,0.000,ALERT,211.70,299.37,59.981,1485781204,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,616632.7,616632.7,22840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781206,1557782.00
01/30/2017 08:00,2,0.000,ALERT,211.03,298.77,59.965,1485781204,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,846745.5,846745.5,22964,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781207,1557783.00
01/30/2017 08:00,2,0.000,ALERT,211.70,298.77,59.949,1485781204,"201051344000633","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,605851.4,605851.4,23234,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781209,1557784.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.37,59.986,1485781204,"201051344000469","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,608707.6,608707.6,23206,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781211,1557785.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.97,60.007,1485781204,"201051344000646","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,604580.4,604580.4,23184,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781213,1557786.00
01/30/2017 08:00,2,0.000,ALERT,210.80,299.67,59.981,1485781204,"274151322000052","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,875105.6,875105.6,22723,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781214,1557787.00
01/30/2017 08:00,2,0.000,ALERT,211.48,300.27,59.986,1485781204,"201051344000585","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,615157.0,615157.0,23255,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781216,1557788.00
01/30/2017 08:00,2,0.000,ALERT,211.48,300.27,59.986,1485781204,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,607922.5,607922.5,23092,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781218,1557789.00
01/30/2017 08:00,2,0.000,ALERT,211.70,300.87,60.002,1485781204,"201051344000582","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,599863.3,599863.3,23221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781220,1557790.00
01/30/2017 08:00,2,0.000,ALERT,210.80,299.97,59.981,1485781204,"201051344000955","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,615144.1,615144.1,23172,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781222,1557791.00
01/30/2017 08:00,2,0.000,ALERT,210.80,298.47,59.959,1485781204,"274151322000094","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,720807.9,720807.9,23478,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781223,1557792.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.67,60.002,1485781204,"201051344000579","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,624172.0,624172.0,23125,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781225,1557793.00
01/30/2017 08:00,2,0.000,ALERT,211.25,300.57,60.007,1485781204,"201051344000890","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,612127.6,612127.6,23240,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781227,1557794.00
01/30/2017 08:00,2,0.000,ALERT,211.48,299.97,59.981,1485781204,"201051344000438","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,613173.8,613173.8,23247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781229,1557795.00
01/30/2017 08:00,2,0.000,ALERT,211.70,299.67,60.007,1485781204,"201051344000417","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,596438.6,596438.6,23374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781231,1557796.00
01/30/2017 08:00,2,0.000,ALERT,211.03,299.67,59.991,1485781204,"274151322000083","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,866612.2,866612.2,22761,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781233,1557797.00
01/30/2017 08:00,2,0.000,ALERT,211.70,299.37,59.954,1485781204,"274151322000076","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,924041.7,924041.7,22872,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781235,1557798.00
01/30/2017 08:00,2,0.000,ALERT,211.25,300.27,60.034,1485781204,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,607184.9,607184.9,23221,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781236,1557799.00
01/30/2017 08:00,2,0.000,ALERT,211.03,300.27,60.002,1485781204,"274151322000095","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,915023.3,915023.3,22936,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781238,1557800.00
01/30/2017 08:00,2,0.000,ALERT,211.03,299.07,60.002,1485781204,"201051344001025","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,613315.9,613315.9,23281,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781241,1557801.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.37,59.996,1485781204,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,617283.2,617283.2,22988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781243,1557802.00
01/30/2017 08:00,2,0.000,ALERT,211.48,299.07,60.034,1485781204,"201051344000853","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,615935.4,615935.4,22905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781245,1557803.00
01/30/2017 08:00,2,0.000,ALERT,211.70,300.27,60.007,1485781204,"201051344000685","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,612427.0,612427.0,23160,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781247,1557804.00
01/30/2017 08:00,2,0.000,ALERT,211.70,299.67,60.002,1485781204,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,609376.8,609376.8,23174,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781248,1557805.00
01/30/2017 08:00,2,0.000,ALERT,211.70,300.27,60.002,1485781204,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,615403.3,615403.3,23031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781250,1557806.00
01/30/2017 08:00,2,0.000,ALERT,211.48,299.67,59.981,1485781204,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,607959.7,607959.7,23222,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781252,1557807.00
01/30/2017 08:00,2,0.000,ALERT,210.57,299.07,60.002,1485781204,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,831873.0,831873.0,22878,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781254,1557808.00
01/30/2017 08:00,2,0.000,ALERT,211.48,298.47,59.986,1485781204,"274151322000068","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,721905.5,721905.5,23370,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781256,1557809.00
01/30/2017 08:00,2,0.000,ALERT,211.03,299.97,60.002,1485781204,"201051344001135","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,603530.9,603530.9,23280,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781258,1557810.00
01/30/2017 08:00,2,0.000,ALERT,210.80,299.97,59.970,1485781204,"201051344000594","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,619662.3,619662.3,23167,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781259,1557811.00
01/30/2017 08:00,2,0.000,ALERT,211.48,299.97,59.996,1485781204,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,611898.8,611898.8,23268,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781261,1557812.00
01/30/2017 08:00,2,0.000,ALERT,210.80,299.67,59.991,1485781204,"274151322000054","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,848125.1,848125.1,22956,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781263,1557813.00
01/30/2017 08:00,2,0.000,ALERT,211.48,298.77,59.970,1485781204,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,606030.7,606030.7,23257,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781265,1557814.00
01/30/2017 08:00,2,0.000,ALERT,211.48,300.27,60.023,1485781204,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,608970.2,608970.2,23187,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781266,1557815.00
01/30/2017 08:00,2,0.000,ALERT,211.03,299.37,59.954,1485781204,"201051344000900","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,624993.7,624993.7,22819,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781268,1557816.00
01/30/2017 08:00,2,0.000,ALERT,211.25,298.77,59.986,1485781204,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,614680.6,614680.6,22825,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781270,1557817.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.97,59.991,1485781204,"201051344000569","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,625427.5,625427.5,22828,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485781272,1557818.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.67,59.991,1485781204,"201051344000983","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,618186.1,618186.1,22965,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781274,1557819.00
01/30/2017 08:00,2,0.000,ALERT,211.25,299.07,60.007,1485781204,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,606662.7,606662.7,23178,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781275,1557820.00
01/30/2017 08:00,2,0.000,ALERT,211.48,299.67,59.959,1485781204,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,617363.7,617363.7,22858,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781277,1557821.00
01/30/2017 08:00,2,0.000,ALERT,210.80,297.87,59.991,1485781204,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,820149.5,820149.5,23167,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781279,1557822.00
01/30/2017 08:00,2,0.000,ALERT,211.03,299.07,60.018,1485781204,"201051344000988","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,568897.3,568897.3,23248,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485781281,1557823.00
01/30/2017 08:15,2,0.000,ALERT,211.93,300.27,59.986,1485782104,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,616632.7,616632.7,22842,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782106,1557824.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.67,59.991,1485782104,"274151322000085","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,846745.5,846745.5,22966,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782108,1557825.00
01/30/2017 08:15,2,0.000,ALERT,212.16,299.67,59.970,1485782104,"201051344000633","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,605851.4,605851.4,23236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782110,1557826.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.97,59.970,1485782104,"201051344000469","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,608707.6,608707.6,23208,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782111,1557827.00
01/30/2017 08:15,2,0.000,ALERT,211.03,299.97,59.949,1485782104,"201051344000646","219011344069620",0.00,-8.50,0,297.26,308.09,0.0,0.0,0.000,604580.4,604580.4,23186,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782113,1557828.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.07,59.975,1485782104,"274151322000052","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,875105.6,875105.6,22725,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782115,1557829.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.97,59.970,1485782104,"201051344000585","219011344069620",0.00,-8.00,0,297.57,307.78,0.0,0.0,0.000,615157.0,615157.0,23257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782117,1557830.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.97,60.002,1485782104,"201051344001230","219011344069620",0.00,-8.00,0,297.87,308.39,0.0,0.0,0.000,607922.5,607922.5,23094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782119,1557831.00
01/30/2017 08:15,2,0.000,ALERT,211.70,300.57,59.975,1485782104,"201051344000582","219011344069620",0.00,-9.00,0,298.47,308.69,0.0,0.0,0.000,599863.3,599863.3,23223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782120,1557832.00
01/30/2017 08:15,2,0.000,ALERT,210.80,299.67,59.933,1485782104,"201051344000955","219011344069620",0.00,-8.00,0,297.57,307.78,0.0,0.0,0.000,615144.1,615144.1,23174,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782122,1557833.00
01/30/2017 08:15,2,0.000,ALERT,211.25,298.77,60.007,1485782104,"274151322000094","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,720807.9,720807.9,23480,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782124,1557834.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.97,59.954,1485782104,"201051344000579","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,624172.0,624172.0,23127,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782126,1557835.00
01/30/2017 08:15,2,0.000,ALERT,211.03,299.97,59.991,1485782104,"201051344000890","219011344069620",0.00,-7.00,0,298.17,308.69,0.0,0.0,0.000,612127.6,612127.6,23242,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782127,1557836.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.97,59.991,1485782104,"201051344000438","219011344069620",0.00,-8.50,0,297.57,307.78,0.0,0.0,0.000,613173.8,613173.8,23249,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782129,1557837.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.67,59.986,1485782104,"201051344000417","219011344069620",0.00,-8.00,0,297.26,307.48,0.0,0.0,0.000,596438.6,596438.6,23376,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782131,1557838.00
01/30/2017 08:15,2,0.000,ALERT,211.70,300.27,59.981,1485782104,"274151322000083","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,866612.2,866612.2,22763,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782133,1557839.00
01/30/2017 08:15,2,0.000,ALERT,211.93,299.07,59.981,1485782104,"274151322000076","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,924041.7,924041.7,22874,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782135,1557840.00
01/30/2017 08:15,2,0.000,ALERT,211.48,300.57,59.991,1485782104,"201051344000868","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,607184.9,607184.9,23223,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782136,1557841.00
01/30/2017 08:15,2,0.000,ALERT,211.48,300.57,59.991,1485782104,"274151322000095","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,915023.3,915023.3,22938,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782138,1557842.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.67,59.991,1485782104,"201051344000988","219011344069620",0.00,-8.00,0,294.86,301.47,0.0,0.0,0.000,568897.3,568897.3,23250,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782140,1557843.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.07,59.991,1485782104,"201051344001025","219011344069620",0.00,-9.00,0,296.66,307.48,0.0,0.0,0.000,613315.9,613315.9,23283,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782142,1557844.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.67,59.991,1485782104,"201051344000458","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,617283.2,617283.2,22990,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782144,1557845.00
01/30/2017 08:15,2,0.000,ALERT,212.16,299.97,59.986,1485782104,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,615935.4,615935.4,22907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782146,1557846.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.97,59.991,1485782104,"201051344000685","219011344069620",0.00,-8.00,0,297.57,308.69,0.0,0.0,0.000,612427.0,612427.0,23162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782147,1557847.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.37,59.996,1485782104,"201051344000917","219011344069620",0.00,-6.50,0,296.66,307.18,0.0,0.0,0.000,609376.8,609376.8,23176,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782149,1557848.00
01/30/2017 08:15,2,0.000,ALERT,211.70,300.27,59.996,1485782104,"201051344001145","219011344069620",0.00,-8.00,0,297.87,308.69,0.0,0.0,0.000,615403.3,615403.3,23033,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782151,1557849.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.07,59.996,1485782104,"201051344000651","219011344069620",0.00,-10.00,0,296.96,306.88,0.0,0.0,0.000,607959.7,607959.7,23224,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782153,1557850.00
01/30/2017 08:15,2,0.000,ALERT,211.03,298.47,59.981,1485782104,"274151322000088","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,831873.0,831873.0,22880,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782155,1557851.00
01/30/2017 08:15,2,0.000,ALERT,212.16,298.47,59.986,1485782104,"274151322000068","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,721905.5,721905.5,23372,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782157,1557852.00
01/30/2017 08:15,2,0.000,ALERT,210.80,299.67,59.991,1485782104,"201051344001135","219011344069620",0.00,-8.00,0,297.57,307.48,0.0,0.0,0.000,603530.9,603530.9,23282,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782159,1557853.00
01/30/2017 08:15,2,0.000,ALERT,211.03,300.27,59.996,1485782104,"201051344000594","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,619662.3,619662.3,23169,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782160,1557854.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.67,59.959,1485782104,"201051344001203","219011344069620",0.00,-8.50,0,297.26,308.69,0.0,0.0,0.000,611898.8,611898.8,23270,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782162,1557855.00
01/30/2017 08:15,2,0.000,ALERT,211.03,299.07,60.012,1485782104,"274151322000054","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,848125.1,848125.1,22958,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782164,1557856.00
01/30/2017 08:15,2,0.000,ALERT,211.70,298.77,59.996,1485782104,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,606030.7,606030.7,23259,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782166,1557857.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.67,59.986,1485782104,"201051344001093","219011344069620",0.00,-6.50,0,297.57,307.48,0.0,0.0,0.000,608970.2,608970.2,23189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782168,1557858.00
01/30/2017 08:15,2,0.000,ALERT,211.25,299.37,60.023,1485782104,"201051344000900","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,624993.7,624993.7,22821,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782169,1557859.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.07,59.981,1485782104,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,614680.6,614680.6,22827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782171,1557860.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.97,59.986,1485782104,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,625427.5,625427.5,22830,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782173,1557861.00
01/30/2017 08:15,2,0.000,ALERT,211.48,299.37,59.954,1485782104,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,618186.1,618186.1,22967,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782175,1557862.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.37,59.981,1485782104,"201051344001158","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,606662.7,606662.7,23180,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485782177,1557863.00
01/30/2017 08:15,2,0.000,ALERT,211.70,299.67,59.996,1485782104,"201051344000576","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,617363.7,617363.7,22860,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782179,1557864.00
01/30/2017 08:15,2,0.000,ALERT,211.25,298.17,59.965,1485782104,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,820149.5,820149.5,23169,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485782180,1557865.00
01/30/2017 08:30,2,0.000,ALERT,212.16,300.57,59.986,1485783003,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,616632.7,616632.7,22844,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783005,1557866.00
01/30/2017 08:30,2,0.000,ALERT,211.25,299.07,59.944,1485783003,"274151322000085","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,846745.5,846745.5,22968,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783007,1557867.00
01/30/2017 08:30,2,0.000,ALERT,212.61,300.87,59.991,1485783003,"201051344000633","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,605851.4,605851.4,23238,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783009,1557868.00
01/30/2017 08:30,2,0.000,ALERT,211.93,300.87,59.981,1485783003,"201051344000469","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,608707.6,608707.6,23210,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783011,1557869.00
01/30/2017 08:30,2,0.000,ALERT,211.48,300.57,59.991,1485783003,"201051344000646","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,604580.4,604580.4,23188,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783013,1557870.00
01/30/2017 08:30,2,0.000,ALERT,210.80,299.97,59.986,1485783003,"274151322000052","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,875105.6,875105.6,22727,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783015,1557871.00
01/30/2017 08:30,2,0.000,ALERT,211.70,300.57,59.991,1485783003,"201051344000585","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,615157.0,615157.0,23259,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783016,1557872.00
01/30/2017 08:30,2,0.000,ALERT,211.70,301.17,60.012,1485783003,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,607922.5,607922.5,23096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783018,1557873.00
01/30/2017 08:30,2,0.000,ALERT,212.16,301.17,59.986,1485783003,"201051344000582","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,599863.3,599863.3,23225,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783020,1557874.00
01/30/2017 08:30,2,0.000,ALERT,211.25,300.57,59.928,1485783003,"201051344000955","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,615144.1,615144.1,23176,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783022,1557875.00
01/30/2017 08:30,2,0.000,ALERT,211.25,298.77,59.975,1485783003,"274151322000094","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,720807.9,720807.9,23482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783024,1557876.00
01/30/2017 08:30,2,0.000,ALERT,211.93,301.17,60.018,1485783003,"201051344000579","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,624172.0,624172.0,23129,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783025,1557877.00
01/30/2017 08:30,2,0.000,ALERT,211.48,300.87,60.007,1485783003,"201051344000890","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,612127.6,612127.6,23244,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783027,1557878.00
01/30/2017 08:30,2,0.000,ALERT,211.70,300.57,59.991,1485783003,"201051344000438","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,613173.8,613173.8,23251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783029,1557879.00
01/30/2017 08:30,2,0.000,ALERT,211.93,299.67,59.981,1485783003,"201051344000417","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,596438.6,596438.6,23378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783031,1557880.00
01/30/2017 08:30,2,0.000,ALERT,211.48,300.27,59.986,1485783003,"274151322000083","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,866612.2,866612.2,22765,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783033,1557881.00
01/30/2017 08:30,2,0.000,ALERT,212.16,299.67,59.970,1485783003,"274151322000076","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,924041.7,924041.7,22876,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783034,1557882.00
01/30/2017 08:30,2,0.000,ALERT,211.93,301.77,59.981,1485783003,"201051344000868","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,607184.9,607184.9,23225,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783036,1557883.00
01/30/2017 08:30,2,0.000,ALERT,211.70,301.17,60.018,1485783003,"274151322000095","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,915023.3,915023.3,22940,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783038,1557884.00
01/30/2017 08:30,2,0.000,ALERT,211.70,301.17,59.981,1485783003,"201051344000988","219011344069620",0.00,-8.00,0,295.46,302.68,0.0,0.0,0.000,568897.3,568897.3,23252,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783040,1557885.00
01/30/2017 08:30,2,0.000,ALERT,211.48,299.67,59.970,1485783003,"201051344001025","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,613315.9,613315.9,23285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783041,1557886.00
01/30/2017 08:30,2,0.000,ALERT,211.93,301.47,60.018,1485783003,"201051344000458","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,617283.2,617283.2,22992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783043,1557887.00
