ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 08:30,2,0.000,ALERT,212.61,301.47,59.975,1485783003,"201051344000853","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,615935.4,615935.4,22909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783045,1557888.00
01/30/2017 08:30,2,0.000,ALERT,211.93,300.27,59.975,1485783003,"201051344000685","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,612427.0,612427.0,23164,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783047,1557889.00
01/30/2017 08:30,2,0.000,ALERT,212.16,300.27,59.986,1485783003,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,609376.8,609376.8,23178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783049,1557890.00
01/30/2017 08:30,2,0.000,ALERT,212.16,300.57,59.986,1485783003,"201051344001145","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,615403.3,615403.3,23035,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783051,1557891.00
01/30/2017 08:30,2,0.000,ALERT,211.70,299.97,60.012,1485783003,"201051344000651","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,607959.7,607959.7,23226,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783053,1557892.00
01/30/2017 08:30,2,0.000,ALERT,211.03,299.67,59.981,1485783003,"274151322000088","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,831873.0,831873.0,22882,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783054,1557893.00
01/30/2017 08:30,2,0.000,ALERT,212.16,298.77,59.991,1485783003,"274151322000068","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,721905.5,721905.5,23374,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783056,1557894.00
01/30/2017 08:30,2,0.000,ALERT,211.48,300.27,59.986,1485783003,"201051344001135","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,603530.9,603530.9,23284,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783058,1557895.00
01/30/2017 08:30,2,0.000,ALERT,211.70,302.07,59.959,1485783003,"201051344000594","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,619662.3,619662.3,23171,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783060,1557896.00
01/30/2017 08:30,2,0.000,ALERT,211.70,300.27,59.970,1485783003,"201051344001203","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,611898.8,611898.8,23272,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783061,1557897.00
01/30/2017 08:30,2,0.000,ALERT,211.25,299.67,59.959,1485783003,"274151322000054","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,848125.1,848125.1,22960,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783063,1557898.00
01/30/2017 08:30,2,0.000,ALERT,212.38,301.17,60.018,1485783003,"201051344000867","219011344069620",0.00,-7.00,0,296.66,303.28,0.0,0.0,0.000,606030.7,606030.7,23261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783065,1557899.00
01/30/2017 08:30,2,0.000,ALERT,211.70,300.57,60.002,1485783003,"201051344001093","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,608970.2,608970.2,23191,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783067,1557900.00
01/30/2017 08:30,2,0.000,ALERT,211.93,301.17,59.996,1485783003,"201051344000900","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,624993.7,624993.7,22823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783069,1557901.00
01/30/2017 08:30,2,0.000,ALERT,212.16,300.57,59.981,1485783003,"201051344000648","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,614680.6,614680.6,22829,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783070,1557902.00
01/30/2017 08:30,2,0.000,ALERT,212.16,301.47,59.986,1485783003,"201051344000569","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,625427.5,625427.5,22832,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783072,1557903.00
01/30/2017 08:30,2,0.000,ALERT,211.93,301.17,60.012,1485783003,"201051344000983","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,618186.1,618186.1,22969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783074,1557904.00
01/30/2017 08:30,2,0.000,ALERT,212.16,301.17,59.975,1485783003,"201051344001158","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,606662.7,606662.7,23182,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783076,1557905.00
01/30/2017 08:30,2,0.000,ALERT,212.61,301.77,59.996,1485783003,"201051344000576","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,617363.7,617363.7,22862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783078,1557906.00
01/30/2017 08:30,2,0.000,ALERT,211.70,299.37,60.002,1485783003,"274151322000087","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,820149.5,820149.5,23171,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783080,1557907.00
01/30/2017 08:45,2,0.000,ALERT,212.38,301.17,60.018,1485783903,"201051344000645","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,616632.7,616632.7,22846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783905,1557908.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.07,59.954,1485783903,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,846745.5,846745.5,22970,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783906,1557909.00
01/30/2017 08:45,2,0.000,ALERT,212.61,301.17,60.039,1485783903,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,605851.4,605851.4,23240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783908,1557910.00
01/30/2017 08:45,2,0.000,ALERT,212.16,301.47,60.002,1485783903,"201051344000469","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,608707.6,608707.6,23212,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783910,1557911.00
01/30/2017 08:45,2,0.000,ALERT,211.48,300.27,60.007,1485783903,"201051344000646","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,604580.4,604580.4,23190,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783912,1557912.00
01/30/2017 08:45,2,0.000,ALERT,211.03,299.97,59.975,1485783903,"274151322000052","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,875105.6,875105.6,22729,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783914,1557913.00
01/30/2017 08:45,2,0.000,ALERT,211.70,300.57,60.034,1485783903,"201051344000585","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,615157.0,615157.0,23261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783915,1557914.00
01/30/2017 08:45,2,0.000,ALERT,211.48,300.87,59.996,1485783903,"201051344001230","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,607922.5,607922.5,23098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783917,1557915.00
01/30/2017 08:45,2,0.000,ALERT,211.93,301.17,60.007,1485783903,"201051344000582","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,599863.3,599863.3,23227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783919,1557916.00
01/30/2017 08:45,2,0.000,ALERT,211.25,300.27,60.002,1485783903,"201051344000955","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,615144.1,615144.1,23178,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783921,1557917.00
01/30/2017 08:45,2,0.000,ALERT,211.48,298.77,59.996,1485783903,"274151322000094","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,720807.9,720807.9,23484,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783923,1557918.00
01/30/2017 08:45,2,0.000,ALERT,211.93,301.77,60.012,1485783903,"201051344000579","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,624172.0,624172.0,23131,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783925,1557919.00
01/30/2017 08:45,2,0.000,ALERT,211.48,300.87,59.996,1485783903,"201051344000890","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,612127.6,612127.6,23246,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783927,1557920.00
01/30/2017 08:45,2,0.000,ALERT,211.70,300.57,60.007,1485783903,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,613173.8,613173.8,23253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783928,1557921.00
01/30/2017 08:45,2,0.000,ALERT,211.93,299.97,60.023,1485783903,"201051344000417","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,596438.6,596438.6,23380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783930,1557922.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.67,60.023,1485783903,"274151322000083","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,866612.2,866612.2,22767,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783932,1557923.00
01/30/2017 08:45,2,0.018,ALERT,212.16,300.27,60.002,1485783903,"274151322000076","219011344069620",29.60,-8.00,0,297.26,302.07,0.0,0.0,0.000,924041.7,924041.7,22878,0,0,0,L,1151911521,0,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485783934,1557924.00
01/30/2017 08:45,2,0.000,ALERT,211.93,302.07,60.012,1485783903,"201051344000868","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,607184.9,607184.9,23227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783936,1557925.00
01/30/2017 08:45,2,0.000,ALERT,211.25,301.17,60.012,1485783903,"274151322000095","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,915023.3,915023.3,22942,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783938,1557926.00
01/30/2017 08:45,2,0.000,ALERT,211.70,301.17,59.981,1485783903,"201051344000988","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,568897.3,568897.3,23254,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783940,1557927.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.97,59.975,1485783903,"201051344001025","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,613315.9,613315.9,23287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783941,1557928.00
01/30/2017 08:45,2,0.000,ALERT,211.25,300.87,60.018,1485783903,"201051344000458","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,617283.2,617283.2,22994,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783943,1557929.00
01/30/2017 08:45,2,0.000,ALERT,212.16,300.87,60.039,1485783903,"201051344000853","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,615935.4,615935.4,22911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783945,1557930.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.97,60.012,1485783903,"201051344000685","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,612427.0,612427.0,23166,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783947,1557931.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.67,60.023,1485783903,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,609376.8,609376.8,23180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783948,1557932.00
01/30/2017 08:45,2,0.000,ALERT,211.70,300.27,60.012,1485783903,"201051344001145","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,615403.3,615403.3,23037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783950,1557933.00
01/30/2017 08:45,2,0.000,ALERT,211.25,299.07,60.012,1485783903,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,607959.7,607959.7,23228,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783952,1557934.00
01/30/2017 08:45,2,0.000,ALERT,210.57,298.77,60.012,1485783903,"274151322000088","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,831873.0,831873.0,22884,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783954,1557935.00
01/30/2017 08:45,2,0.000,ALERT,211.70,298.17,60.007,1485783903,"274151322000068","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,721905.5,721905.5,23376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783956,1557936.00
01/30/2017 08:45,2,0.000,ALERT,210.80,299.97,60.039,1485783903,"201051344001135","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,603530.9,603530.9,23286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783958,1557937.00
01/30/2017 08:45,2,0.000,ALERT,211.03,301.17,60.023,1485783903,"201051344000594","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,619662.3,619662.3,23173,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783959,1557938.00
01/30/2017 08:45,2,0.000,ALERT,211.48,299.67,60.007,1485783903,"201051344001203","219011344069620",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,611898.8,611898.8,23274,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783961,1557939.00
01/30/2017 08:45,2,0.016,ALERT,210.57,299.07,60.002,1485783903,"274151322000054","219011344069620",28.67,-6.50,0,297.26,302.07,0.0,0.0,0.000,848125.1,848125.1,22962,0,0,0,L,1151911521,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485783963,1557940.00
01/30/2017 08:45,2,0.000,ALERT,211.25,299.37,60.018,1485783903,"201051344000867","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,606030.7,606030.7,23263,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783965,1557941.00
01/30/2017 08:45,2,0.000,ALERT,211.03,299.67,60.028,1485783903,"201051344001093","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,608970.2,608970.2,23193,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485783966,1557942.00
01/30/2017 08:45,2,0.000,ALERT,211.48,300.57,60.007,1485783903,"201051344000900","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,624993.7,624993.7,22825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783968,1557943.00
01/30/2017 08:45,2,0.000,ALERT,211.70,299.97,60.018,1485783903,"201051344000648","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,614680.6,614680.6,22831,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783970,1557944.00
01/30/2017 08:45,2,0.000,ALERT,211.70,301.17,60.012,1485783903,"201051344000569","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,625427.5,625427.5,22834,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783972,1557945.00
01/30/2017 08:45,2,0.000,ALERT,211.48,300.87,60.012,1485783903,"201051344000983","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,618186.1,618186.1,22971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783974,1557946.00
01/30/2017 08:45,2,0.000,ALERT,211.70,300.57,59.986,1485783903,"201051344001158","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,606662.7,606662.7,23184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783975,1557947.00
01/30/2017 08:45,2,0.000,ALERT,212.16,301.47,60.007,1485783903,"201051344000576","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,617363.7,617363.7,22864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783977,1557948.00
01/30/2017 08:45,2,0.000,ALERT,211.03,297.87,60.002,1485783903,"274151322000087","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,820149.5,820149.5,23173,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485783979,1557949.00
01/30/2017 09:00,2,0.000,ALERT,212.16,300.87,59.970,1485784803,"201051344000645","219011344069620",0.00,-8.00,0,287.35,302.98,0.0,0.0,0.000,616632.7,616632.7,22848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784805,1557950.00
01/30/2017 09:00,2,0.000,ALERT,211.25,299.07,60.002,1485784803,"274151322000085","219011344069620",0.00,-7.00,0,285.54,301.47,0.0,0.0,0.000,846745.5,846745.5,22972,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784806,1557951.00
01/30/2017 09:00,2,0.000,ALERT,212.16,300.27,59.970,1485784803,"201051344000633","219011344069620",0.00,-8.50,0,285.84,302.68,0.0,0.0,0.000,605851.4,605851.4,23242,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784808,1557952.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.57,59.970,1485784803,"201051344000469","219011344069620",0.00,-8.50,0,286.44,302.98,0.0,0.0,0.000,608707.6,608707.6,23214,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784810,1557953.00
01/30/2017 09:00,2,0.000,ALERT,211.25,299.97,59.970,1485784803,"201051344000646","219011344069620",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,604580.4,604580.4,23192,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784812,1557954.00
01/30/2017 09:00,2,0.000,ALERT,211.25,299.97,59.965,1485784803,"274151322000052","219011344069620",0.00,-8.00,0,285.54,301.77,0.0,0.0,0.000,875105.6,875105.6,22731,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784814,1557955.00
01/30/2017 09:00,2,0.000,ALERT,211.70,299.97,60.007,1485784803,"201051344000585","219011344069620",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,615157.0,615157.0,23263,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784815,1557956.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.57,59.970,1485784803,"201051344001230","219011344069620",0.00,-7.00,0,286.44,302.37,0.0,0.0,0.000,607922.5,607922.5,23100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784817,1557957.00
01/30/2017 09:00,2,0.000,ALERT,212.16,300.87,59.965,1485784803,"201051344000582","219011344069620",0.00,-8.50,0,287.35,302.68,0.0,0.0,0.000,599863.3,599863.3,23229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784819,1557958.00
01/30/2017 09:00,2,0.000,ALERT,211.25,299.97,59.928,1485784803,"201051344000955","219011344069620",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,615144.1,615144.1,23180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784821,1557959.00
01/30/2017 09:00,2,0.000,ALERT,211.48,298.77,59.965,1485784803,"274151322000094","219011344069620",0.00,-8.50,0,285.24,300.57,0.0,0.0,0.000,720807.9,720807.9,23486,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784823,1557960.00
01/30/2017 09:00,2,0.000,ALERT,211.70,301.17,60.023,1485784803,"201051344000579","219011344069620",0.00,-7.00,0,288.25,303.58,0.0,0.0,0.000,624172.0,624172.0,23133,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784824,1557961.00
01/30/2017 09:00,2,0.000,ALERT,211.48,300.57,59.975,1485784803,"201051344000890","219011344069620",0.00,-7.00,0,286.74,303.28,0.0,0.0,0.000,612127.6,612127.6,23248,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784826,1557962.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.67,59.975,1485784803,"201051344000438","219011344069620",0.00,-8.50,0,286.14,302.37,0.0,0.0,0.000,613173.8,613173.8,23255,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784828,1557963.00
01/30/2017 09:00,2,0.000,ALERT,211.70,299.67,59.938,1485784803,"201051344000417","219011344069620",0.00,-8.00,0,285.54,301.47,0.0,0.0,0.000,596438.6,596438.6,23382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784830,1557964.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.37,59.981,1485784803,"274151322000083","219011344069620",0.00,-7.00,0,285.84,302.07,0.0,0.0,0.000,866612.2,866612.2,22769,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784832,1557965.00
01/30/2017 09:00,2,0.020,ALERT,211.93,299.37,59.975,1485784803,"274151322000076","219011344069620",29.48,-7.00,0,285.84,302.07,0.0,0.0,0.000,924041.7,924041.7,22880,0,0,0,L,1151911521,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1485784834,1557966.00
01/30/2017 09:00,2,0.000,ALERT,211.70,301.47,59.954,1485784803,"201051344000868","219011344069620",0.00,-8.00,0,287.95,303.58,0.0,0.0,0.000,607184.9,607184.9,23229,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784835,1557967.00
01/30/2017 09:00,2,0.000,ALERT,211.48,300.57,59.965,1485784803,"274151322000095","219011344069620",0.00,-8.50,0,286.74,302.37,0.0,0.0,0.000,915023.3,915023.3,22944,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784837,1557968.00
01/30/2017 09:00,2,0.000,ALERT,211.48,300.57,59.949,1485784803,"201051344000988","219011344069620",0.00,-8.00,0,284.94,302.68,0.0,0.0,0.000,568897.3,568897.3,23256,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784839,1557969.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.37,59.975,1485784803,"201051344001025","219011344069620",0.00,-8.50,0,285.54,302.68,0.0,0.0,0.000,613315.9,613315.9,23289,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784841,1557970.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.87,59.981,1485784803,"201051344000458","219011344069620",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,617283.2,617283.2,22996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784843,1557971.00
01/30/2017 09:00,2,0.000,ALERT,212.16,300.57,59.928,1485784803,"201051344000853","219011344069620",0.00,-8.00,0,287.65,302.98,0.0,0.0,0.000,615935.4,615935.4,22913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784844,1557972.00
01/30/2017 09:00,2,0.000,ALERT,211.93,299.97,59.933,1485784803,"201051344000685","219011344069620",0.00,-7.00,0,286.14,302.07,0.0,0.0,0.000,612427.0,612427.0,23168,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784846,1557973.00
01/30/2017 09:00,2,0.000,ALERT,211.93,299.97,59.944,1485784803,"201051344000917","219011344069620",0.00,-6.00,0,285.24,301.17,0.0,0.0,0.000,609376.8,609376.8,23182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784848,1557974.00
01/30/2017 09:00,2,0.000,ALERT,211.93,300.27,59.965,1485784803,"201051344001145","219011344069620",0.00,-8.00,0,286.44,302.68,0.0,0.0,0.000,615403.3,615403.3,23039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784850,1557975.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.07,59.970,1485784803,"201051344000651","219011344069620",0.00,-9.00,0,285.54,301.47,0.0,0.0,0.000,607959.7,607959.7,23230,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784852,1557976.00
01/30/2017 09:00,2,0.000,ALERT,210.80,299.07,59.975,1485784803,"274151322000088","219011344069620",0.00,-6.50,0,284.94,301.17,0.0,0.0,0.000,831873.0,831873.0,22886,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784853,1557977.00
01/30/2017 09:00,2,0.000,ALERT,212.16,298.77,59.965,1485784803,"274151322000068","219011344069620",0.00,-6.50,0,284.64,300.57,0.0,0.0,0.000,721905.5,721905.5,23378,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784855,1557978.00
01/30/2017 09:00,2,0.000,ALERT,211.25,299.97,59.996,1485784803,"201051344001135","219011344069620",0.00,-8.00,0,286.14,302.37,0.0,0.0,0.000,603530.9,603530.9,23288,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784857,1557979.00
01/30/2017 09:00,2,0.000,ALERT,211.25,301.17,59.965,1485784803,"201051344000594","219011344069620",0.00,-8.50,0,287.05,302.98,0.0,0.0,0.000,619662.3,619662.3,23175,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784859,1557980.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.37,59.954,1485784803,"201051344001203","219011344069620",0.00,-8.50,0,285.84,303.58,0.0,0.0,0.000,611898.8,611898.8,23276,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784861,1557981.00
01/30/2017 09:00,2,0.016,ALERT,211.25,299.37,59.970,1485784803,"274151322000054","219011344069620",28.86,-6.50,0,285.54,301.77,0.0,0.0,0.000,848125.1,848125.1,22964,0,0,0,L,1151911521,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1485784863,1557982.00
01/30/2017 09:00,2,0.000,ALERT,211.93,299.97,59.970,1485784803,"201051344000867","219011344069620",0.00,-7.00,0,287.05,302.98,0.0,0.0,0.000,606030.7,606030.7,23265,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784865,1557983.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.97,59.938,1485784803,"201051344001093","219011344069620",0.00,-6.00,0,286.14,301.47,0.0,0.0,0.000,608970.2,608970.2,23195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485784866,1557984.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.57,59.954,1485784803,"201051344000900","219011344069620",0.00,-8.00,0,287.05,302.68,0.0,0.0,0.000,624993.7,624993.7,22827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784868,1557985.00
01/30/2017 09:00,2,0.000,ALERT,211.70,299.67,59.965,1485784803,"201051344000648","219011344069620",0.00,-9.00,0,286.74,302.68,0.0,0.0,0.000,614680.6,614680.6,22833,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784870,1557986.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.87,59.922,1485784803,"201051344000569","219011344069620",0.00,-8.00,0,288.25,303.58,0.0,0.0,0.000,625427.5,625427.5,22836,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784872,1557987.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.57,59.954,1485784803,"201051344000983","219011344069620",0.00,-7.00,0,287.65,302.98,0.0,0.0,0.000,618186.1,618186.1,22973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784873,1557988.00
01/30/2017 09:00,2,0.000,ALERT,211.70,300.27,59.996,1485784803,"201051344001158","219011344069620",0.00,-9.00,0,286.74,302.37,0.0,0.0,0.000,606662.7,606662.7,23186,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784875,1557989.00
01/30/2017 09:00,2,0.000,ALERT,212.16,301.17,59.954,1485784803,"201051344000576","219011344069620",0.00,-7.00,0,287.65,302.98,0.0,0.0,0.000,617363.7,617363.7,22866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784877,1557990.00
01/30/2017 09:00,2,0.000,ALERT,211.48,299.37,59.944,1485784803,"274151322000087","219011344069620",0.00,-6.50,0,284.64,300.57,0.0,0.0,0.000,820149.5,820149.5,23175,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485784879,1557991.00
01/30/2017 09:15,2,0.000,ALERT,211.70,299.37,59.975,1485785703,"201051344000645","219011344069620",0.00,-7.00,0,298.17,307.78,0.0,0.0,0.000,616632.7,616632.7,22850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785705,1557992.00
01/30/2017 09:15,2,0.018,ALERT,211.25,298.47,59.954,1485785703,"274151322000085","219011344069620",30.14,-6.50,0,296.36,305.68,0.0,0.0,0.000,846745.5,846745.5,22974,0,0,0,L,1151911521,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485785706,1557993.00
01/30/2017 09:15,2,0.000,ALERT,211.70,299.37,59.975,1485785703,"201051344000633","219011344069620",0.00,-8.50,0,296.36,307.18,0.0,0.0,0.000,605851.4,605851.4,23244,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785708,1557994.00
01/30/2017 09:15,2,0.000,ALERT,211.25,299.37,60.007,1485785703,"201051344000469","219011344069620",0.00,-8.50,0,297.26,307.18,0.0,0.0,0.000,608707.6,608707.6,23216,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785710,1557995.00
01/30/2017 09:15,2,0.000,ALERT,210.80,299.07,59.981,1485785703,"201051344000646","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,604580.4,604580.4,23194,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785712,1557996.00
01/30/2017 09:15,2,0.043,ALERT,210.57,299.07,59.970,1485785703,"274151322000052","219011344069620",31.43,-8.00,0,296.36,306.28,0.0,0.0,0.000,875105.6,875105.6,22733,0,0,0,L,1151911521,0,120.20,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1485785714,1557997.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.37,59.970,1485785703,"201051344000585","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,615157.0,615157.0,23265,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785715,1557998.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.67,59.975,1485785703,"201051344001230","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,607922.5,607922.5,23102,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785717,1557999.00
01/30/2017 09:15,2,0.000,ALERT,211.25,299.97,59.986,1485785703,"201051344000582","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,599863.3,599863.3,23231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785719,1558000.00
01/30/2017 09:15,2,0.000,ALERT,210.57,299.07,59.944,1485785703,"201051344000955","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,615144.1,615144.1,23182,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785721,1558001.00
01/30/2017 09:15,2,0.000,ALERT,210.80,373.01,59.981,1485785703,"274151322000094","219011344069620",41.59,-8.50,0,295.76,397.66,0.0,0.0,0.000,720807.9,720807.9,23488,0,0,0,L,1151911521,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485785723,1558002.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.97,59.991,1485785703,"201051344000579","219011344069620",0.00,-7.00,0,298.77,308.39,0.0,0.0,0.000,624172.0,624172.0,23135,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785724,1558003.00
01/30/2017 09:15,2,0.000,ALERT,210.80,299.97,60.007,1485785703,"201051344000890","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,612127.6,612127.6,23250,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785726,1558004.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.37,59.996,1485785703,"201051344000438","219011344069620",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,613173.8,613173.8,23257,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785728,1558005.00
01/30/2017 09:15,2,0.000,ALERT,211.03,298.47,60.023,1485785703,"201051344000417","219011344069620",0.00,-8.00,0,296.36,303.28,0.0,0.0,0.000,596438.6,596438.6,23384,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785730,1558006.00
01/30/2017 09:15,2,0.020,ALERT,211.03,299.67,59.996,1485785703,"274151322000083","219011344069620",30.51,-7.00,0,296.66,306.88,0.0,0.0,0.000,866612.2,866612.2,22771,0,0,0,L,1151911521,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485785732,1558007.00
01/30/2017 09:15,2,0.018,ALERT,211.93,299.97,59.991,1485785703,"274151322000076","219011344069620",31.37,-7.00,0,296.36,305.68,0.0,0.0,0.000,924041.7,924041.7,22882,0,0,0,L,1151911521,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485785733,1558008.00
01/30/2017 09:15,2,0.000,ALERT,211.03,300.27,59.986,1485785703,"201051344000868","219011344069620",0.00,-7.00,0,298.77,308.69,0.0,0.0,0.000,607184.9,607184.9,23231,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785735,1558009.00
01/30/2017 09:15,2,0.010,ALERT,210.80,299.97,59.986,1485785703,"274151322000095","219011344069620",29.62,-8.50,0,297.26,306.88,0.0,0.0,0.000,915023.3,915023.3,22946,0,0,0,L,1151911521,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485785737,1558010.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.37,60.023,1485785703,"201051344000988","219011344069620",0.00,-7.00,0,295.76,306.58,0.0,0.0,0.000,568897.3,568897.3,23258,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785739,1558011.00
01/30/2017 09:15,2,0.000,ALERT,210.57,298.17,59.981,1485785703,"201051344001025","219011344069620",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,613315.9,613315.9,23291,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785741,1558012.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.67,59.991,1485785703,"201051344000458","219011344069620",0.00,-5.50,0,298.17,308.09,0.0,0.0,0.000,617283.2,617283.2,22998,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785742,1558013.00
01/30/2017 09:15,2,0.000,ALERT,211.48,299.07,59.975,1485785703,"201051344000853","219011344069620",0.00,-8.00,0,298.17,307.78,0.0,0.0,0.000,615935.4,615935.4,22915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785744,1558014.00
01/30/2017 09:15,2,0.000,ALERT,211.25,298.77,59.991,1485785703,"201051344000685","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,612427.0,612427.0,23170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785746,1558015.00
01/30/2017 09:15,2,0.000,ALERT,211.03,298.77,59.986,1485785703,"201051344000917","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,609376.8,609376.8,23184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785748,1558016.00
01/30/2017 09:15,2,0.000,ALERT,211.25,299.37,59.986,1485785703,"201051344001145","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,615403.3,615403.3,23041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785749,1558017.00
01/30/2017 09:15,2,0.000,ALERT,210.80,298.17,59.938,1485785703,"201051344000651","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,607959.7,607959.7,23232,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785751,1558018.00
01/30/2017 09:15,2,0.008,ALERT,210.57,298.17,59.975,1485785703,"274151322000088","219011344069620",27.97,-6.50,0,296.06,305.38,0.0,0.0,0.000,831873.0,831873.0,22888,0,0,0,L,1151911521,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485785753,1558019.00
01/30/2017 09:15,2,0.008,ALERT,211.48,366.40,59.975,1485785703,"274151322000068","219011344069620",42.54,-6.00,0,295.76,408.78,0.0,0.0,0.000,721905.5,721905.5,23380,0,0,0,L,1151911521,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1485785755,1558020.00
01/30/2017 09:15,2,0.000,ALERT,210.35,298.77,59.986,1485785703,"201051344001135","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,603530.9,603530.9,23290,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785757,1558021.00
01/30/2017 09:15,2,0.000,ALERT,210.80,299.97,59.981,1485785703,"201051344000594","219011344069620",0.00,-8.50,0,297.26,308.09,0.0,0.0,0.000,619662.3,619662.3,23177,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785758,1558022.00
01/30/2017 09:15,2,0.000,ALERT,210.80,298.17,59.981,1485785703,"201051344001203","219011344069620",0.00,-8.00,0,296.96,304.78,0.0,0.0,0.000,611898.8,611898.8,23278,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785760,1558023.00
01/30/2017 09:15,2,0.016,ALERT,210.57,298.17,59.986,1485785703,"274151322000054","219011344069620",30.61,-6.00,0,296.36,305.98,0.0,0.0,0.000,848125.1,848125.1,22966,0,0,0,L,1151911521,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485785762,1558024.00
01/30/2017 09:15,2,0.000,ALERT,211.25,298.77,60.023,1485785703,"201051344000867","219011344069620",0.00,-7.00,0,296.66,308.39,0.0,0.0,0.000,606030.7,606030.7,23267,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785764,1558025.00
01/30/2017 09:15,2,0.000,ALERT,210.57,298.47,59.986,1485785703,"201051344001093","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,608970.2,608970.2,23197,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785766,1558026.00
01/30/2017 09:15,2,0.000,ALERT,210.57,299.07,59.991,1485785703,"201051344000900","219011344069620",0.00,-8.00,0,297.26,307.48,0.0,0.0,0.000,624993.7,624993.7,22829,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785767,1558027.00
01/30/2017 09:15,2,0.000,ALERT,211.25,298.47,59.986,1485785703,"201051344000648","219011344069620",0.00,-9.00,0,296.66,307.48,0.0,0.0,0.000,614680.6,614680.6,22835,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785769,1558028.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.67,59.975,1485785703,"201051344000569","219011344069620",0.00,-7.00,0,298.17,308.69,0.0,0.0,0.000,625427.5,625427.5,22838,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785771,1558029.00
01/30/2017 09:15,2,0.000,ALERT,211.03,299.37,59.981,1485785703,"201051344000983","219011344069620",0.00,-7.00,0,297.57,308.09,0.0,0.0,0.000,618186.1,618186.1,22975,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485785773,1558030.00
01/30/2017 09:15,2,0.000,ALERT,211.25,299.07,59.986,1485785703,"201051344001158","219011344069620",0.00,-8.50,0,296.96,307.18,0.0,0.0,0.000,606662.7,606662.7,23188,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785775,1558031.00
