ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 09:15,2,0.000,ALERT,211.48,299.67,59.986,1485785703,"201051344000576","219011344069620",0.00,-8.00,0,297.57,307.78,0.0,0.0,0.000,617363.7,617363.7,22868,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485785777,1558032.00
01/30/2017 09:15,2,0.029,ALERT,211.03,297.87,59.981,1485785703,"274151322000087","219011344069620",29.38,-6.00,0,295.16,305.08,0.0,0.0,0.000,820149.5,820149.5,23177,0,0,0,L,1151911521,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485785778,1558033.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.77,59.986,1485786603,"201051344000645","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,616632.7,616632.7,22852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786605,1558034.00
01/30/2017 09:30,2,0.018,ALERT,210.80,297.57,59.996,1485786603,"274151322000085","219011344069620",30.38,-6.00,0,296.06,301.17,0.0,0.0,0.000,846745.5,846745.5,22976,0,0,0,L,1151911521,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786607,1558035.00
01/30/2017 09:30,2,0.000,ALERT,211.93,298.77,59.986,1485786603,"201051344000633","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,605851.4,605851.4,23246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786608,1558036.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.07,59.975,1485786603,"201051344000469","219011344069620",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,608707.6,608707.6,23218,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786610,1558037.00
01/30/2017 09:30,2,0.000,ALERT,211.03,298.77,59.981,1485786603,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,604580.4,604580.4,23196,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786612,1558038.00
01/30/2017 09:30,2,0.043,ALERT,210.80,299.37,59.970,1485786603,"274151322000052","219011344069620",31.47,-7.00,0,296.06,301.47,0.0,0.0,0.000,875105.6,875105.6,22735,0,0,0,L,1151911521,0,120.42,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786614,1558039.00
01/30/2017 09:30,2,0.000,ALERT,211.03,298.47,59.986,1485786603,"201051344000585","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,615157.0,615157.0,23267,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786616,1558040.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.07,59.975,1485786603,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,607922.5,607922.5,23104,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786618,1558041.00
01/30/2017 09:30,2,0.000,ALERT,211.70,299.37,59.954,1485786603,"201051344000582","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,599863.3,599863.3,23233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786619,1558042.00
01/30/2017 09:30,2,0.000,ALERT,210.57,298.47,59.986,1485786603,"201051344000955","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,615144.1,615144.1,23184,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786621,1558043.00
01/30/2017 09:30,2,0.000,ALERT,211.03,297.57,59.970,1485786603,"274151322000094","219011344069620",41.61,-8.00,0,295.46,397.66,0.0,0.0,0.000,720807.9,720807.9,23490,0,0,0,L,1151911521,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786623,1558044.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.67,59.959,1485786603,"201051344000579","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,624172.0,624172.0,23137,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786625,1558045.00
01/30/2017 09:30,2,0.000,ALERT,211.03,299.37,59.986,1485786603,"201051344000890","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,612127.6,612127.6,23252,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786627,1558046.00
01/30/2017 09:30,2,0.000,ALERT,211.25,298.77,59.981,1485786603,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,613173.8,613173.8,23259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786628,1558047.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.47,59.975,1485786603,"201051344000417","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,596438.6,596438.6,23386,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786630,1558048.00
01/30/2017 09:30,2,0.018,ALERT,211.25,298.77,59.949,1485786603,"274151322000083","219011344069620",30.53,-7.00,0,296.66,301.47,0.0,0.0,0.000,866612.2,866612.2,22773,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786632,1558049.00
01/30/2017 09:30,2,0.018,ALERT,212.16,298.47,59.986,1485786603,"274151322000076","219011344069620",31.37,-7.00,0,296.06,301.47,0.0,0.0,0.000,924041.7,924041.7,22884,0,0,0,L,1151911521,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786634,1558050.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.97,59.986,1485786603,"201051344000868","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,607184.9,607184.9,23233,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786636,1558051.00
01/30/2017 09:30,2,0.012,ALERT,211.03,299.37,59.991,1485786603,"274151322000095","219011344069620",29.62,-8.00,0,296.96,302.07,0.0,0.0,0.000,915023.3,915023.3,22948,0,0,0,L,1151911521,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786638,1558052.00
01/30/2017 09:30,2,0.000,ALERT,211.03,299.07,59.991,1485786603,"201051344000988","219011344069620",0.00,-7.00,0,294.86,302.37,0.0,0.0,0.000,568897.3,568897.3,23260,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786640,1558053.00
01/30/2017 09:30,2,0.000,ALERT,211.03,298.17,60.034,1485786603,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,613315.9,613315.9,23293,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786641,1558054.00
01/30/2017 09:30,2,0.000,ALERT,211.03,299.37,60.018,1485786603,"201051344000458","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,617283.2,617283.2,23000,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786643,1558055.00
01/30/2017 09:30,2,0.000,ALERT,211.70,299.07,59.991,1485786603,"201051344000853","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,615935.4,615935.4,22917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786645,1558056.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.77,60.007,1485786603,"201051344000685","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,612427.0,612427.0,23172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786647,1558057.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.47,60.007,1485786603,"201051344000917","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,609376.8,609376.8,23186,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786649,1558058.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.07,60.002,1485786603,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,615403.3,615403.3,23043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786650,1558059.00
01/30/2017 09:30,2,0.000,ALERT,211.25,298.47,60.012,1485786603,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,607959.7,607959.7,23234,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786652,1558060.00
01/30/2017 09:30,2,0.008,ALERT,210.35,297.57,59.996,1485786603,"274151322000088","219011344069620",27.93,-6.00,0,295.76,300.87,0.0,0.0,0.000,831873.0,831873.0,22890,0,0,0,L,1151911521,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786654,1558061.00
01/30/2017 09:30,2,0.008,ALERT,211.48,353.77,59.970,1485786603,"274151322000068","219011344069620",42.48,-6.00,0,295.76,409.68,0.0,0.0,0.000,721905.5,721905.5,23382,0,0,0,L,1151911521,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786656,1558062.00
01/30/2017 09:30,2,0.000,ALERT,211.03,299.07,59.959,1485786603,"201051344001135","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,603530.9,603530.9,23292,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786658,1558063.00
01/30/2017 09:30,2,0.000,ALERT,210.80,299.67,59.986,1485786603,"201051344000594","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,619662.3,619662.3,23179,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786659,1558064.00
01/30/2017 09:30,2,0.000,ALERT,211.25,298.77,60.012,1485786603,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,611898.8,611898.8,23280,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786661,1558065.00
01/30/2017 09:30,2,0.016,ALERT,210.80,298.47,60.028,1485786603,"274151322000054","219011344069620",30.75,-6.00,0,296.06,301.47,0.0,0.0,0.000,848125.1,848125.1,22968,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786663,1558066.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.47,60.002,1485786603,"201051344000867","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,606030.7,606030.7,23269,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786665,1558067.00
01/30/2017 09:30,2,0.000,ALERT,211.25,298.77,60.007,1485786603,"201051344001093","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,608970.2,608970.2,23199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786666,1558068.00
01/30/2017 09:30,2,0.000,ALERT,211.03,299.37,60.028,1485786603,"201051344000900","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,624993.7,624993.7,22831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786668,1558069.00
01/30/2017 09:30,2,0.000,ALERT,211.48,298.77,60.034,1485786603,"201051344000648","219011344069620",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,614680.6,614680.6,22837,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786670,1558070.00
01/30/2017 09:30,2,0.000,ALERT,211.48,299.97,60.018,1485786603,"201051344000569","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,625427.5,625427.5,22840,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786672,1558071.00
01/30/2017 09:30,2,0.000,ALERT,211.25,299.67,60.012,1485786603,"201051344000983","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,618186.1,618186.1,22977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485786674,1558072.00
01/30/2017 09:30,2,0.000,ALERT,211.48,299.37,60.018,1485786603,"201051344001158","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,606662.7,606662.7,23190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786676,1558073.00
01/30/2017 09:30,2,0.000,ALERT,211.93,300.27,60.018,1485786603,"201051344000576","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,617363.7,617363.7,22870,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485786677,1558074.00
01/30/2017 09:30,2,0.029,ALERT,211.25,297.57,60.007,1485786603,"274151322000087","219011344069620",29.28,-6.00,0,294.86,300.27,0.0,0.0,0.000,820149.5,820149.5,23179,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485786679,1558075.00
01/30/2017 09:45,2,0.000,ALERT,211.48,299.07,59.975,1485787503,"201051344000645","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,616632.7,616632.7,22854,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787505,1558076.00
01/30/2017 09:45,2,0.018,ALERT,210.80,297.87,59.965,1485787503,"274151322000085","219011344069620",30.67,-5.50,0,296.36,300.27,0.0,0.0,0.000,846745.5,846745.5,22978,0,0,0,L,1151911521,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787507,1558077.00
01/30/2017 09:45,2,0.000,ALERT,211.70,299.07,59.938,1485787503,"201051344000633","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,605851.4,605851.4,23248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787509,1558078.00
01/30/2017 09:45,2,0.000,ALERT,211.03,299.07,60.007,1485787503,"201051344000469","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,608707.6,608707.6,23220,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787511,1558079.00
01/30/2017 09:45,2,0.000,ALERT,210.35,297.87,59.975,1485787503,"201051344000646","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,604580.4,604580.4,23198,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787512,1558080.00
01/30/2017 09:45,2,0.043,ALERT,210.35,297.57,59.970,1485787503,"274151322000052","219011344069620",31.65,-7.00,0,296.06,300.87,0.0,0.0,0.000,875105.6,875105.6,22737,0,0,0,L,1151911521,0,120.20,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787514,1558081.00
01/30/2017 09:45,2,0.000,ALERT,210.80,298.17,59.986,1485787503,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,615157.0,615157.0,23269,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787516,1558082.00
01/30/2017 09:45,2,0.000,ALERT,210.35,298.17,59.981,1485787503,"201051344001230","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,607922.5,607922.5,23106,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787518,1558083.00
01/30/2017 09:45,2,0.000,ALERT,210.80,298.77,59.981,1485787503,"201051344000582","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,599863.3,599863.3,23235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787520,1558084.00
01/30/2017 09:45,2,0.000,ALERT,210.12,297.87,59.996,1485787503,"201051344000955","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,615144.1,615144.1,23186,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787522,1558085.00
01/30/2017 09:45,2,0.000,ALERT,210.35,348.36,59.986,1485787503,"274151322000094","219011344069620",41.93,-8.00,0,295.76,402.77,0.0,0.0,0.000,720807.9,720807.9,23492,0,0,0,L,1151911521,0,119.97,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787524,1558086.00
01/30/2017 09:45,2,0.000,ALERT,211.03,299.67,59.996,1485787503,"201051344000579","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,624172.0,624172.0,23139,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787525,1558087.00
01/30/2017 09:45,2,0.000,ALERT,210.35,298.17,59.986,1485787503,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,612127.6,612127.6,23254,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787527,1558088.00
01/30/2017 09:45,2,0.000,ALERT,210.35,297.26,59.991,1485787503,"201051344000438","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,613173.8,613173.8,23261,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787529,1558089.00
01/30/2017 09:45,2,0.000,ALERT,210.57,296.96,59.991,1485787503,"201051344000417","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,596438.6,596438.6,23388,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787531,1558090.00
01/30/2017 09:45,2,0.020,ALERT,210.35,298.47,59.986,1485787503,"274151322000083","219011344069620",30.87,-7.00,0,296.66,300.87,0.0,0.0,0.000,866612.2,866612.2,22775,0,0,0,L,1151911521,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787532,1558091.00
01/30/2017 09:45,2,0.018,ALERT,211.25,297.87,59.986,1485787503,"274151322000076","219011344069620",31.67,-6.50,0,296.06,300.87,0.0,0.0,0.000,924041.7,924041.7,22886,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787534,1558092.00
01/30/2017 09:45,2,0.000,ALERT,210.80,299.37,59.965,1485787503,"201051344000868","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,607184.9,607184.9,23235,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787536,1558093.00
01/30/2017 09:45,2,0.010,ALERT,210.80,299.07,60.028,1485787503,"274151322000095","219011344069620",30.10,-8.50,0,297.57,301.17,0.0,0.0,0.000,915023.3,915023.3,22950,0,0,0,L,1151911521,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787538,1558094.00
01/30/2017 09:45,2,0.000,ALERT,210.57,298.47,59.996,1485787503,"201051344000988","219011344069620",0.00,-7.00,0,294.86,301.47,0.0,0.0,0.000,568897.3,568897.3,23262,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787540,1558095.00
01/30/2017 09:45,2,0.000,ALERT,210.35,296.96,59.991,1485787503,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,613315.9,613315.9,23295,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787542,1558096.00
01/30/2017 09:45,2,0.000,ALERT,210.80,298.77,59.991,1485787503,"201051344000458","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,617283.2,617283.2,23002,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787543,1558097.00
01/30/2017 09:45,2,0.000,ALERT,211.48,298.77,60.039,1485787503,"201051344000853","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,615935.4,615935.4,22919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787545,1558098.00
01/30/2017 09:45,2,0.000,ALERT,210.80,297.87,60.002,1485787503,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,612427.0,612427.0,23174,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787547,1558099.00
01/30/2017 09:45,2,0.000,ALERT,210.80,297.26,59.986,1485787503,"201051344000917","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,609376.8,609376.8,23188,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787549,1558100.00
01/30/2017 09:45,2,0.000,ALERT,210.80,297.87,59.986,1485787503,"201051344001145","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,615403.3,615403.3,23045,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787551,1558101.00
01/30/2017 09:45,2,0.000,ALERT,210.80,297.26,59.986,1485787503,"201051344000651","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,607959.7,607959.7,23236,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787552,1558102.00
01/30/2017 09:45,2,0.008,ALERT,210.12,296.96,59.991,1485787503,"274151322000088","219011344069620",28.61,-6.00,0,295.76,299.97,0.0,0.0,0.000,831873.0,831873.0,22892,0,0,0,L,1151911521,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1485787554,1558103.00
01/30/2017 09:45,2,0.008,ALERT,211.25,384.43,59.986,1485787503,"274151322000068","219011344069620",42.84,-5.50,0,295.76,409.68,0.0,0.0,0.000,721905.5,721905.5,23384,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787556,1558104.00
01/30/2017 09:45,2,0.000,ALERT,210.12,297.57,59.996,1485787503,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,603530.9,603530.9,23294,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787558,1558105.00
01/30/2017 09:45,2,0.000,ALERT,210.57,299.07,59.986,1485787503,"201051344000594","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,619662.3,619662.3,23181,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787560,1558106.00
01/30/2017 09:45,2,0.000,ALERT,210.57,297.26,59.986,1485787503,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,611898.8,611898.8,23282,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787562,1558107.00
01/30/2017 09:45,2,0.047,ALERT,210.12,297.87,59.986,1485787503,"274151322000054","219011344069620",12.82,-5.50,0,296.36,300.57,0.6,0.0,0.000,848125.1,848125.1,22970,0,0,0,L,1151911521,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787563,1558108.00
01/30/2017 09:45,2,0.000,ALERT,211.03,297.87,59.991,1485787503,"201051344000867","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,606030.7,606030.7,23271,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787565,1558109.00
01/30/2017 09:45,2,0.000,ALERT,210.35,297.87,59.986,1485787503,"201051344001093","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,608970.2,608970.2,23201,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787567,1558110.00
01/30/2017 09:45,2,0.000,ALERT,210.57,298.17,59.986,1485787503,"201051344000900","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,624993.7,624993.7,22833,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787569,1558111.00
01/30/2017 09:45,2,0.000,ALERT,210.57,297.26,60.028,1485787503,"201051344000648","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,614680.6,614680.6,22839,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787571,1558112.00
01/30/2017 09:45,2,0.098,ALERT,211.03,299.07,59.991,1485787503,"201051344000569","219011344069620",32.68,-7.00,0,297.87,314.10,3.3,1.2,0.000,625427.5,625427.5,22842,0,0,0,L,1122011218,0,120.20,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485787572,1558113.00
01/30/2017 09:45,2,0.000,ALERT,210.80,298.47,59.986,1485787503,"201051344000983","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,618186.1,618186.1,22979,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787574,1558114.00
01/30/2017 09:45,2,0.000,ALERT,211.03,298.47,59.986,1485787503,"201051344001158","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,606662.7,606662.7,23192,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485787576,1558115.00
01/30/2017 09:45,2,0.000,ALERT,211.70,299.37,60.012,1485787503,"201051344000576","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,617363.7,617363.7,22872,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485787578,1558116.00
01/30/2017 09:45,2,0.029,ALERT,210.80,296.36,59.981,1485787503,"274151322000087","219011344069620",29.98,-6.00,0,294.86,299.67,0.0,0.0,0.000,820149.5,820149.5,23181,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485787580,1558117.00
01/30/2017 10:00,2,0.135,ALERT,211.48,299.67,59.965,1485788403,"201051344000645","219011344069620",19.04,-6.50,0,296.96,313.80,2.6,0.6,0.000,616632.7,616632.7,22856,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485788405,1558118.00
01/30/2017 10:00,2,0.088,ALERT,210.80,298.77,59.965,1485788403,"274151322000085","219011344069620",24.85,-5.00,0,295.46,340.85,2.2,0.2,0.000,846745.5,846745.5,22980,0,0,0,L,1151911521,0,121.55,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485788407,1558119.00
01/30/2017 10:00,2,0.000,ALERT,211.70,299.37,59.970,1485788403,"201051344000633","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,605851.4,605851.4,23250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788409,1558120.00
01/30/2017 10:00,2,0.000,ALERT,211.25,299.37,59.975,1485788403,"201051344000469","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,608707.6,608707.6,23222,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788411,1558121.00
01/30/2017 10:00,2,0.051,ALERT,210.57,298.77,60.007,1485788403,"201051344000646","219011344069620",31.55,-7.00,0,295.46,308.99,1.7,0.0,0.000,604580.4,604580.4,23200,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1485788412,1558122.00
01/30/2017 10:00,2,0.100,ALERT,210.35,299.07,59.959,1485788403,"274151322000052","219011344069620",22.56,-6.50,0,294.86,312.29,2.3,0.3,0.000,875105.6,875105.6,22739,0,0,0,L,1151911521,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485788414,1558123.00
01/30/2017 10:00,2,0.000,ALERT,210.80,298.77,59.970,1485788403,"201051344000585","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,615157.0,615157.0,23271,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485788416,1558124.00
01/30/2017 10:00,2,0.150,ALERT,210.80,298.77,59.975,1485788403,"201051344001230","219011344069620",18.81,-6.50,0,295.76,310.49,2.9,0.9,0.000,607922.5,607922.5,23108,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1485788418,1558125.00
01/30/2017 10:00,2,0.092,ALERT,211.25,299.37,59.981,1485788403,"201051344000582","219011344069620",31.67,-8.00,0,296.36,308.09,3.0,0.9,0.000,599863.4,599863.4,23237,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1485788420,1558126.00
01/30/2017 10:00,2,0.172,ALERT,210.35,298.77,59.975,1485788403,"201051344000955","219011344069620",15.39,-6.50,0,295.76,308.69,2.7,0.7,0.000,615144.3,615144.3,23188,0,0,0,L,1122011218,0,120.20,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485788422,1558127.00
01/30/2017 10:00,2,0.000,ALERT,210.57,297.57,59.965,1485788403,"274151322000094","219011344069620",44.59,-7.00,0,295.16,425.01,0.0,0.0,0.000,720807.9,720807.9,23494,0,0,0,L,1151911521,0,120.42,121.78,0002,-6,0,0,0,0,0,0,216,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485788424,1558128.00
01/30/2017 10:00,2,0.098,ALERT,211.03,299.97,59.986,1485788403,"201051344000579","219011344069620",31.97,-6.50,0,297.57,309.29,3.2,1.2,0.000,624172.2,624172.2,23141,0,0,0,L,1122011218,0,120.65,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485788426,1558129.00
01/30/2017 10:00,2,0.166,ALERT,210.35,298.77,59.975,1485788403,"201051344000890","219011344069620",16.96,-6.50,0,296.06,312.29,2.9,0.8,0.000,612127.7,612127.7,23256,0,0,0,L,1122011218,0,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485788427,1558130.00
01/30/2017 10:00,2,0.180,ALERT,210.80,298.17,59.970,1485788403,"201051344000438","219011344069620",17.33,-7.00,0,295.46,313.20,3.2,1.1,0.000,613174.0,613174.0,23263,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1485788429,1558131.00
01/30/2017 10:00,2,0.156,ALERT,211.03,298.17,59.981,1485788403,"201051344000417","219011344069620",22.68,-7.00,0,295.16,299.37,3.6,1.6,0.000,596438.8,596438.8,23390,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485788431,1558132.00
01/30/2017 10:00,2,0.090,ALERT,211.25,330.93,59.970,1485788403,"274151322000083","219011344069620",26.36,-6.50,0,295.46,339.65,2.4,0.4,0.000,866612.2,866612.2,22777,0,0,0,L,1151911521,0,120.88,121.55,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1485788433,1558133.00
01/30/2017 10:00,2,0.104,ALERT,211.48,336.34,59.986,1485788403,"274151322000076","219011344069620",29.34,-5.50,0,295.16,358.88,3.1,1.1,0.013,924041.8,924041.8,22888,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485788435,1558134.00
01/30/2017 10:00,2,0.000,ALERT,211.03,299.97,59.986,1485788403,"201051344000868","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,607184.9,607184.9,23237,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485788437,1558135.00
01/30/2017 10:00,2,0.084,ALERT,210.57,323.41,59.944,1485788403,"274151322000095","219011344069620",26.30,-8.00,0,296.36,341.15,2.3,0.3,0.000,915023.3,915023.3,22952,0,0,0,L,1151911521,0,121.33,120.88,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1485788438,1558136.00
01/30/2017 10:00,2,0.000,ALERT,210.57,298.77,59.991,1485788403,"201051344000988","219011344069620",0.00,-6.50,0,294.56,301.17,0.0,0.0,0.000,568897.3,568897.3,23264,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788440,1558137.00
01/30/2017 10:00,2,0.000,ALERT,210.57,297.26,59.975,1485788403,"201051344001025","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,613315.9,613315.9,23297,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788442,1558138.00
01/30/2017 10:00,2,0.156,ALERT,210.80,298.77,59.991,1485788403,"201051344000458","219011344069620",16.30,-5.00,0,296.66,310.19,2.6,0.6,0.000,617283.4,617283.4,23004,0,0,0,L,1122011218,0,120.42,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1485788444,1558139.00
01/30/2017 10:00,2,0.158,ALERT,211.48,299.07,59.991,1485788403,"201051344000853","219011344069620",21.25,-7.00,0,296.96,313.50,3.5,1.4,0.000,615935.5,615935.5,22921,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1485788445,1558140.00
01/30/2017 10:00,2,0.162,ALERT,211.03,298.47,59.986,1485788403,"201051344000685","219011344069620",19.36,-6.50,0,295.46,308.39,3.2,1.2,0.000,612427.1,612427.1,23176,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1485788447,1558141.00
01/30/2017 10:00,2,0.146,ALERT,210.80,297.57,59.986,1485788403,"201051344000917","219011344069620",19.32,-5.50,0,294.56,310.79,2.9,0.9,0.000,609376.8,609376.8,23190,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1485788449,1558142.00
01/30/2017 10:00,2,0.141,ALERT,211.03,298.47,59.991,1485788403,"201051344001145","219011344069620",22.34,-6.50,0,296.06,312.59,3.2,1.2,0.000,615403.4,615403.4,23047,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485788451,1558143.00
01/30/2017 10:00,2,0.000,ALERT,210.80,297.57,59.996,1485788403,"201051344000651","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,607959.7,607959.7,23238,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485788453,1558144.00
01/30/2017 10:00,2,0.064,ALERT,209.90,296.96,59.986,1485788403,"274151322000088","219011344069620",23.28,-5.50,0,294.86,299.37,1.6,0.0,0.000,831873.0,831873.0,22894,0,0,0,L,1151911521,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485788455,1558145.00
01/30/2017 10:00,2,0.008,ALERT,211.03,298.77,59.986,1485788403,"274151322000068","219011344069620",45.15,-5.00,0,294.26,431.92,0.0,0.0,0.000,721905.5,721905.5,23386,0,0,0,L,1151911521,0,121.33,121.55,0002,-5,0,0,0,0,0,0,231,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485788457,1558146.00
01/30/2017 10:00,2,0.000,ALERT,210.57,298.47,59.986,1485788403,"201051344001135","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,603530.9,603530.9,23296,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485788458,1558147.00
01/30/2017 10:00,2,0.092,ALERT,210.57,299.67,59.986,1485788403,"201051344000594","219011344069620",32.36,-8.00,0,296.06,313.80,3.0,1.0,0.000,619662.4,619662.4,23183,0,0,0,L,1122011218,0,120.20,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1485788460,1558148.00
01/30/2017 10:00,2,0.000,ALERT,210.80,298.17,59.991,1485788403,"201051344001203","219011344069620",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,611898.8,611898.8,23284,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788462,1558149.00
01/30/2017 10:00,2,0.086,ALERT,210.12,313.50,59.991,1485788403,"274151322000054","219011344069620",25.23,-5.00,0,295.16,341.75,2.2,0.2,0.000,848125.1,848125.1,22972,0,0,0,L,1151911521,0,120.88,120.88,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485788464,1558150.00
01/30/2017 10:00,2,0.000,ALERT,211.03,298.47,59.959,1485788403,"201051344000867","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,606030.7,606030.7,23273,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788466,1558151.00
01/30/2017 10:00,2,0.213,ALERT,210.57,298.47,59.986,1485788403,"201051344001093","219011344069620",17.45,-5.50,0,295.76,308.99,3.8,1.7,0.000,608970.4,608970.4,23203,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485788467,1558152.00
01/30/2017 10:00,2,0.096,ALERT,210.80,315.00,59.949,1485788403,"201051344000900","219011344069620",24.75,-7.00,0,295.76,335.44,2.4,0.4,0.000,624993.7,624993.7,22835,0,0,0,L,1122011218,0,120.42,121.10,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1485788469,1558153.00
01/30/2017 10:00,2,0.168,ALERT,211.25,298.47,60.007,1485788403,"201051344000648","219011344069620",17.20,-8.50,0,295.16,313.20,3.0,0.9,0.000,614680.7,614680.7,22841,0,0,0,L,1122011218,0,119.97,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485788471,1558154.00
01/30/2017 10:00,2,0.219,ALERT,211.25,335.74,59.991,1485788403,"201051344000569","219011344069620",27.15,-6.00,0,296.96,363.09,6.0,3.9,0.004,625428.2,625428.2,22844,0,0,0,L,1122011218,0,120.20,121.33,0100,-8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485788473,1558155.00
01/30/2017 10:00,2,0.129,ALERT,210.80,299.07,59.991,1485788403,"201051344000983","219011344069620",19.82,-6.50,0,296.66,308.69,2.6,0.6,0.000,618186.1,618186.1,22981,0,0,0,L,1122011218,0,120.42,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1485788475,1558156.00
01/30/2017 10:00,2,0.000,ALERT,211.25,299.07,59.981,1485788403,"201051344001158","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,606662.7,606662.7,23194,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485788477,1558157.00
01/30/2017 10:00,2,0.195,ALERT,211.25,299.37,59.986,1485788403,"201051344000576","219011344069620",22.05,-6.00,0,296.96,307.18,4.4,2.3,0.000,617364.0,617364.0,22874,0,0,0,L,1122011218,0,120.42,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485788478,1558158.00
01/30/2017 10:00,2,0.098,ALERT,210.35,296.66,59.991,1485788403,"274151322000087","219011344069620",23.42,-5.50,0,294.26,335.14,2.3,0.3,0.000,820149.5,820149.5,23183,0,0,0,L,1151911521,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1485788480,1558159.00
01/30/2017 10:15,2,0.170,ACTIVE,212.61,300.57,59.986,1485789303,"201051344000645","219011344069620",23.66,-6.00,0,296.66,302.68,4.2,2.1,0.000,616633.0,616633.0,22858,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789304,1558160.00
01/30/2017 10:15,2,0.117,ACTIVE,211.70,336.94,59.986,1485789303,"274151322000085","219011344069620",30.04,-2.50,0,296.96,344.76,3.6,1.6,0.004,846745.7,846745.7,22982,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789305,1558161.00
01/30/2017 10:15,2,0.146,ALERT,212.83,300.27,59.986,1485789303,"201051344000633","219011344069620",14.89,-7.00,0,294.86,315.60,2.2,0.2,0.000,605851.4,605851.4,23252,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485789307,1558162.00
01/30/2017 10:15,2,0.191,ALERT,212.38,300.57,59.986,1485789303,"201051344000469","219011344069620",18.59,-7.00,0,295.76,311.09,3.6,1.6,0.000,608707.8,608707.8,23224,0,0,0,L,1122011218,0,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485789308,1558163.00
01/30/2017 10:15,2,0.148,ALERT,211.93,299.97,59.975,1485789303,"201051344000646","219011344069620",20.59,-6.50,0,296.06,308.39,3.1,1.1,0.000,604580.4,604580.4,23202,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1485789310,1558164.00
01/30/2017 10:15,2,0.129,ACTIVE,211.48,336.94,59.975,1485789303,"274151322000052","219011344069620",28.96,-5.00,0,295.76,348.36,3.8,1.7,0.009,875105.8,875105.8,22741,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789311,1558165.00
01/30/2017 10:15,2,0.061,ALERT,211.93,299.97,59.986,1485789303,"201051344000585","219011344069620",31.83,-6.00,0,295.76,308.39,2.0,0.0,0.000,615157.0,615157.0,23273,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1485789313,1558166.00
01/30/2017 10:15,2,0.186,ACTIVE,211.93,300.27,59.986,1485789303,"201051344001230","219011344069620",21.59,-6.00,0,296.66,302.37,4.0,2.0,0.000,607922.8,607922.8,23110,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789314,1558167.00
01/30/2017 10:15,2,0.174,ALERT,212.38,300.57,59.986,1485789303,"201051344000582","219011344069620",20.16,-7.00,0,297.26,310.49,3.5,1.5,0.000,599863.6,599863.6,23239,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1485789316,1558168.00
01/30/2017 10:15,2,0.225,ACTIVE,211.70,299.97,59.986,1485789303,"201051344000955","219011344069620",19.38,-6.00,0,296.36,302.07,4.4,2.3,0.000,615144.6,615144.6,23190,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789316,1558169.00
01/30/2017 10:15,2,0.068,ALERT,211.93,336.94,59.975,1485789303,"274151322000094","219011344069620",28.92,-6.00,0,295.16,425.31,2.0,0.0,0.000,720807.9,720807.9,23496,0,0,0,L,1151911521,0,121.55,122.23,0002,-7,0,0,0,0,0,0,80,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789318,1558170.00
01/30/2017 10:15,2,0.188,ALERT,212.16,300.57,59.970,1485789303,"201051344000579","219011344069620",19.90,-6.50,0,297.26,314.40,3.8,1.7,0.000,624172.4,624172.4,23143,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485789320,1558171.00
01/30/2017 10:15,2,0.191,ACTIVE,211.70,299.97,59.981,1485789303,"201051344000890","219011344069620",22.92,-5.50,0,296.96,303.58,4.5,2.4,0.000,612128.1,612128.1,23258,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789321,1558172.00
01/30/2017 10:15,2,0.201,ACTIVE,211.93,299.67,59.996,1485789303,"201051344000438","219011344069620",23.38,-6.50,0,296.96,302.68,4.8,2.7,0.000,613174.4,613174.4,23265,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789322,1558173.00
01/30/2017 10:15,2,0.240,ALERT,212.16,299.07,59.981,1485789303,"201051344000417","219011344069620",18.29,-6.00,0,296.06,302.07,4.5,2.4,0.000,596439.2,596439.2,23392,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485789324,1558174.00
01/30/2017 10:15,2,0.129,ACTIVE,211.70,337.24,59.981,1485789303,"274151322000083","219011344069620",27.75,-4.00,0,296.96,343.55,3.6,1.6,0.009,866612.4,866612.4,22779,0,0,0,L,1151911521,0,121.55,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789325,1558175.00
