ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 10:15,2,0.152,ALERT,212.38,338.44,59.981,1485789303,"274151322000076","219011344069620",30.43,-4.00,0,295.76,340.85,4.7,2.6,0.018,924042.2,924042.2,22890,0,0,0,L,1151911521,0,121.78,122.23,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789326,1558176.00
01/30/2017 10:15,2,0.139,ALERT,212.16,301.17,59.975,1485789303,"201051344000868","219011344069620",18.23,-7.00,0,296.66,313.80,2.6,0.6,0.000,607184.9,607184.9,23239,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485789328,1558177.00
01/30/2017 10:15,2,0.125,ACTIVE,211.48,336.94,59.986,1485789303,"274151322000095","219011344069620",28.05,-5.50,0,297.26,342.35,3.5,1.5,0.009,915023.5,915023.5,22954,0,0,0,L,1151911521,0,122.01,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789329,1558178.00
01/30/2017 10:15,2,0.127,ALERT,211.93,300.27,59.965,1485789303,"201051344000988","219011344069620",16.68,-6.50,0,293.96,313.50,2.1,0.2,0.000,568897.3,568897.3,23266,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1485789331,1558179.00
01/30/2017 10:15,2,0.076,ALERT,211.70,299.07,59.975,1485789303,"201051344001025","219011344069620",32.20,-7.00,0,295.76,309.59,2.5,0.5,0.000,613315.9,613315.9,23299,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1485789333,1558180.00
01/30/2017 10:15,2,0.188,ACTIVE,212.16,300.57,59.981,1485789303,"201051344000458","219011344069620",22.92,-4.00,0,296.66,303.28,4.3,2.3,0.000,617283.7,617283.7,23006,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789334,1558181.00
01/30/2017 10:15,2,0.191,ACTIVE,212.83,337.84,59.970,1485789303,"201051344000853","219011344069620",26.82,-6.00,0,296.96,349.56,5.2,3.1,0.004,615936.0,615936.0,22923,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789335,1558182.00
01/30/2017 10:15,2,0.201,ACTIVE,212.16,299.67,59.981,1485789303,"201051344000685","219011344069620",22.24,-5.50,0,296.06,302.37,4.5,2.4,0.000,612427.5,612427.5,23178,0,0,0,L,1122011218,0,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789336,1558183.00
01/30/2017 10:15,2,0.168,ACTIVE,212.16,314.10,59.986,1485789303,"201051344000917","219011344069620",24.29,-5.00,0,294.86,315.00,4.2,2.1,0.000,609377.1,609377.1,23192,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789337,1558184.00
01/30/2017 10:15,2,0.174,ACTIVE,212.16,336.64,59.986,1485789303,"201051344001145","219011344069620",27.12,-5.50,0,296.96,356.18,4.8,2.7,0.009,615403.8,615403.8,23049,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789338,1558185.00
01/30/2017 10:15,2,0.184,ALERT,211.93,298.77,59.981,1485789303,"201051344000651","219011344069620",16.90,-8.00,0,295.76,309.89,3.2,1.1,0.000,607959.8,607959.8,23240,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1485789339,1558186.00
01/30/2017 10:15,2,0.090,ACTIVE,211.03,335.44,59.959,1485789303,"274151322000088","219011344069620",29.26,-3.50,0,295.76,342.65,2.7,0.6,0.000,831873.0,831873.0,22896,0,0,0,L,1151911521,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789340,1558187.00
01/30/2017 10:15,2,0.113,ALERT,212.16,337.54,59.970,1485789303,"274151322000068","219011344069620",27.83,-3.50,0,295.16,431.92,3.2,1.2,0.004,721905.5,721905.5,23388,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,82,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789342,1558188.00
01/30/2017 10:15,2,0.113,ALERT,211.48,299.37,59.965,1485789303,"201051344001135","219011344069620",15.62,-6.00,0,296.66,314.40,1.8,0.0,0.000,603530.9,603530.9,23298,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485789344,1558189.00
01/30/2017 10:15,2,0.160,ALERT,211.70,300.87,59.975,1485789303,"201051344000594","219011344069620",19.84,-7.00,0,296.36,314.40,3.2,1.2,0.000,619662.6,619662.6,23185,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485789346,1558190.00
01/30/2017 10:15,2,0.150,ALERT,211.93,299.37,60.002,1485789303,"201051344001203","219011344069620",18.57,-7.00,0,296.66,310.19,2.9,0.8,0.000,611898.9,611898.9,23286,0,0,0,L,1122011218,0,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1485789347,1558191.00
01/30/2017 10:15,2,0.119,ACTIVE,211.25,335.74,59.996,1485789303,"274151322000054","219011344069620",29.88,-3.00,0,296.96,344.45,3.6,1.6,0.013,848125.2,848125.2,22974,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789348,1558192.00
01/30/2017 10:15,2,0.127,ALERT,212.38,299.97,60.028,1485789303,"201051344000867","219011344069620",15.70,-6.00,0,295.76,309.89,2.0,0.0,0.000,606030.7,606030.7,23275,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485789350,1558193.00
01/30/2017 10:15,2,0.236,ACTIVE,211.70,299.67,59.965,1485789303,"201051344001093","219011344069620",22.72,-5.00,0,296.36,302.07,5.5,3.4,0.000,608971.0,608971.0,23205,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789351,1558194.00
01/30/2017 10:15,2,0.148,ACTIVE,211.93,336.94,60.023,1485789303,"201051344000900","219011344069620",26.68,-6.00,0,297.87,348.96,4.0,2.0,0.009,624993.9,624993.9,22837,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789352,1558195.00
01/30/2017 10:15,2,0.189,ACTIVE,212.16,299.67,60.012,1485789303,"201051344000648","219011344069620",22.98,-8.00,0,296.06,302.68,4.5,2.4,0.000,614681.1,614681.1,22843,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789353,1558196.00
01/30/2017 10:15,2,0.256,ACTIVE,212.16,338.14,59.970,1485789303,"201051344000569","219011344069620",31.21,-5.00,0,297.87,345.96,8.2,5.9,0.022,625429.3,625429.3,22846,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789354,1558197.00
01/30/2017 10:15,2,0.158,ACTIVE,212.16,302.37,59.981,1485789303,"201051344000983","219011344069620",23.78,-6.00,0,296.96,303.58,3.8,1.8,0.000,618186.4,618186.4,22983,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789355,1558198.00
01/30/2017 10:15,2,0.129,ALERT,212.16,300.27,59.981,1485789303,"201051344001158","219011344069620",17.71,-8.00,0,296.06,310.49,2.3,0.3,0.000,606662.7,606662.7,23196,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485789357,1558199.00
01/30/2017 10:15,2,0.227,ACTIVE,212.61,338.14,59.975,1485789303,"201051344000576","219011344069620",27.45,-6.50,0,296.96,355.58,6.3,4.2,0.004,617364.7,617364.7,22876,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789357,1558200.00
01/30/2017 10:15,2,0.125,ACTIVE,211.70,336.94,59.965,1485789303,"274151322000087","219011344069620",29.04,-4.00,0,295.16,379.02,3.7,1.6,0.013,820149.7,820149.7,23185,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485789358,1558201.00
01/30/2017 10:30,2,0.195,ACTIVE,212.16,337.54,59.986,1485790203,"201051344000645","219011344069620",29.92,-5.50,0,298.47,350.17,6.0,3.8,0.009,616633.7,616633.7,22859,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790204,1558202.00
01/30/2017 10:30,2,0.170,ACTIVE,211.25,338.74,59.986,1485790203,"274151322000085","219011344069620",31.25,-2.00,0,330.03,343.25,5.4,3.3,0.022,846746.3,846746.3,22983,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790205,1558203.00
01/30/2017 10:30,2,0.186,ACTIVE,212.38,300.27,59.986,1485790203,"201051344000633","219011344069620",21.81,-6.50,0,296.36,302.07,4.1,2.0,0.000,605851.7,605851.7,23254,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790206,1558204.00
01/30/2017 10:30,2,0.215,ACTIVE,211.70,300.57,59.991,1485790203,"201051344000469","219011344069620",23.68,-6.50,0,296.96,302.37,5.2,3.1,0.000,608708.3,608708.3,23226,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790207,1558205.00
01/30/2017 10:30,2,0.199,ACTIVE,211.03,299.37,59.986,1485790203,"201051344000646","219011344069620",21.53,-5.50,0,297.26,304.18,4.4,2.3,0.000,604580.8,604580.8,23204,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790207,1558206.00
01/30/2017 10:30,2,0.168,ACTIVE,211.03,336.64,59.986,1485790203,"274151322000052","219011344069620",29.88,-3.50,0,318.30,350.77,5.1,3.0,0.004,875106.3,875106.3,22742,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790208,1558207.00
01/30/2017 10:30,2,0.139,ALERT,211.25,299.67,59.986,1485790203,"201051344000585","219011344069620",19.40,-5.50,0,297.26,310.49,2.8,0.7,0.000,615157.1,615157.1,23275,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485790210,1558208.00
01/30/2017 10:30,2,0.234,ACTIVE,211.25,334.84,59.986,1485790203,"201051344001230","219011344069620",23.40,-4.00,0,298.17,355.28,5.6,3.5,0.004,607923.5,607923.5,23111,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790211,1558209.00
01/30/2017 10:30,2,0.219,ACTIVE,211.70,300.27,59.991,1485790203,"201051344000582","219011344069620",20.18,-6.50,0,298.77,305.08,4.5,2.4,0.000,599864.1,599864.1,23241,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790212,1558210.00
01/30/2017 10:30,2,0.258,ACTIVE,210.80,348.06,60.018,1485790203,"201051344000955","219011344069620",24.09,-5.00,0,298.17,348.36,6.3,4.2,0.000,615145.3,615145.3,23191,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790213,1558211.00
01/30/2017 10:30,2,0.146,ALERT,211.03,337.24,59.986,1485790203,"274151322000094","219011344069620",27.83,-5.00,0,296.96,430.72,4.2,2.1,0.018,720808.2,720808.2,23498,0,0,0,L,1151911521,0,120.88,121.78,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790215,1558212.00
01/30/2017 10:30,2,0.209,ACTIVE,211.70,319.21,59.965,1485790203,"201051344000579","219011344069620",25.27,-6.00,0,298.77,336.64,5.3,3.2,0.000,624173.0,624173.0,23145,0,0,0,L,1122011218,0,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790216,1558213.00
01/30/2017 10:30,2,0.217,ACTIVE,211.25,334.84,59.986,1485790203,"201051344000890","219011344069620",27.81,-4.00,0,298.47,348.96,6.2,4.0,0.004,612128.9,612128.9,23259,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790217,1558214.00
01/30/2017 10:30,2,0.238,ACTIVE,211.48,335.44,59.991,1485790203,"201051344000438","219011344069620",27.47,-5.00,0,298.17,347.76,6.6,4.5,0.004,613175.3,613175.3,23266,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790218,1558215.00
01/30/2017 10:30,2,0.270,ACTIVE,211.25,298.77,59.996,1485790203,"201051344000417","219011344069620",19.96,-5.50,0,296.96,303.88,5.5,3.3,0.000,596439.9,596439.9,23394,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790219,1558216.00
01/30/2017 10:30,2,0.178,ACTIVE,211.25,336.94,59.949,1485790203,"274151322000083","219011344069620",31.15,-3.50,0,325.52,347.16,5.7,3.5,0.018,866613.0,866613.0,22780,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790219,1558217.00
01/30/2017 10:30,2,0.197,ACTIVE,211.93,356.48,60.002,1485790203,"274151322000076","219011344069620",33.22,-3.00,0,335.44,358.88,6.7,4.5,0.027,924043.0,924043.0,22892,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790220,1558218.00
01/30/2017 10:30,2,0.168,ACTIVE,211.48,301.77,59.991,1485790203,"201051344000868","219011344069620",23.28,-6.50,0,298.77,303.28,4.0,1.9,0.000,607185.2,607185.2,23241,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790221,1558219.00
01/30/2017 10:30,2,0.193,ACTIVE,211.03,336.94,59.975,1485790203,"274151322000095","219011344069620",29.44,-4.00,0,332.13,341.45,5.8,3.6,0.027,915024.1,915024.1,22955,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790222,1558220.00
01/30/2017 10:30,2,0.152,ACTIVE,211.48,300.57,59.986,1485790203,"201051344000988","219011344069620",23.36,-6.00,0,296.06,302.37,3.6,1.6,0.000,568897.5,568897.5,23268,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790223,1558221.00
01/30/2017 10:30,2,0.154,ALERT,210.57,297.87,59.954,1485790203,"201051344001025","219011344069620",22.34,-6.50,0,297.26,309.89,3.5,1.5,0.000,613316.0,613316.0,23301,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485790225,1558222.00
01/30/2017 10:30,2,0.232,ACTIVE,211.70,336.64,59.986,1485790203,"201051344000458","219011344069620",29.00,-3.00,0,298.47,349.56,6.9,4.7,0.009,617284.5,617284.5,23007,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790226,1558223.00
01/30/2017 10:30,2,0.258,ALERT,212.38,338.14,60.023,1485790203,"201051344000853","219011344069620",29.30,-5.50,0,298.17,341.15,7.7,5.5,0.022,615937.0,615937.0,22924,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790227,1558224.00
01/30/2017 10:30,2,0.256,ACTIVE,211.70,336.64,59.975,1485790203,"201051344000685","219011344069620",25.80,-4.00,0,298.17,353.77,6.7,4.6,0.013,612428.3,612428.3,23179,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790228,1558225.00
01/30/2017 10:30,2,0.209,ACTIVE,211.70,336.64,59.991,1485790203,"201051344000917","219011344069620",28.71,-3.00,0,296.96,351.07,6.1,4.0,0.013,609377.8,609377.8,23193,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790229,1558226.00
01/30/2017 10:30,2,0.232,ALERT,211.48,336.04,59.975,1485790203,"201051344001145","219011344069620",28.19,-4.00,0,297.87,340.25,6.7,4.5,0.018,615404.6,615404.6,23050,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790231,1558227.00
01/30/2017 10:30,2,0.230,ACTIVE,211.48,298.77,60.007,1485790203,"201051344000651","219011344069620",21.15,-7.00,0,296.96,303.88,5.0,2.9,0.000,607960.3,607960.3,23242,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790232,1558228.00
01/30/2017 10:30,2,0.160,ACTIVE,210.80,336.64,59.944,1485790203,"274151322000088","219011344069620",29.92,-2.50,0,315.90,349.26,4.8,2.8,0.022,831873.3,831873.3,22897,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790233,1558229.00
01/30/2017 10:30,2,0.191,ACTIVE,211.70,338.14,59.981,1485790203,"274151322000068","219011344069620",28.53,-2.50,0,330.03,346.26,5.5,3.4,0.022,721906.0,721906.0,23390,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790234,1558230.00
01/30/2017 10:30,2,0.141,ACTIVE,211.03,299.97,59.991,1485790203,"201051344001135","219011344069620",22.76,-5.50,0,297.26,304.78,3.3,1.2,0.000,603531.0,603531.0,23300,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790235,1558231.00
01/30/2017 10:30,2,0.189,ACTIVE,211.48,336.64,59.981,1485790203,"201051344000594","219011344069620",26.94,-6.50,0,298.17,345.66,5.2,3.1,0.000,619663.1,619663.1,23187,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790236,1558232.00
01/30/2017 10:30,2,0.174,ACTIVE,211.25,299.37,59.981,1485790203,"201051344001203","219011344069620",23.18,-6.00,0,297.57,305.68,4.1,2.0,0.000,611899.2,611899.2,23288,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790237,1558233.00
01/30/2017 10:30,2,0.182,ACTIVE,211.03,348.06,59.970,1485790203,"274151322000054","219011344069620",32.36,-1.50,0,333.33,355.88,6.0,3.9,0.018,848125.8,848125.8,22975,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790238,1558234.00
01/30/2017 10:30,2,0.158,ACTIVE,211.93,300.27,59.981,1485790203,"201051344000867","219011344069620",23.22,-5.50,0,296.96,302.68,3.8,1.7,0.000,606030.9,606030.9,23277,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790239,1558235.00
01/30/2017 10:30,2,0.260,ACTIVE,211.25,335.74,59.959,1485790203,"201051344001093","219011344069620",27.75,-3.50,0,297.87,350.47,7.3,5.2,0.004,608972.0,608972.0,23206,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790240,1558236.00
01/30/2017 10:30,2,0.199,ALERT,211.93,337.54,59.981,1485790203,"201051344000900","219011344069620",30.55,-5.50,0,297.87,343.55,6.2,4.0,0.027,624994.6,624994.6,22838,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790242,1558237.00
01/30/2017 10:30,2,0.229,ACTIVE,211.93,336.64,60.012,1485790203,"201051344000648","219011344069620",28.67,-7.00,0,297.87,351.97,6.7,4.5,0.004,614681.9,614681.9,22844,0,0,0,L,1122011218,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790243,1558238.00
01/30/2017 10:30,2,0.326,ACTIVE,211.93,357.38,60.002,1485790203,"201051344000569","219011344069620",33.16,-4.00,0,332.43,363.69,11.0,8.7,0.040,625431.0,625431.0,22847,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790244,1558239.00
01/30/2017 10:30,2,0.195,ACTIVE,211.93,336.34,60.002,1485790203,"201051344000983","219011344069620",29.02,-5.00,0,299.07,350.77,5.8,3.7,0.009,618187.1,618187.1,22984,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790244,1558240.00
01/30/2017 10:30,2,0.154,ACTIVE,211.93,300.87,59.981,1485790203,"201051344001158","219011344069620",23.38,-7.00,0,297.87,333.93,3.7,1.6,0.000,606662.9,606662.9,23198,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790245,1558241.00
01/30/2017 10:30,2,0.277,ALERT,212.38,338.74,59.981,1485790203,"201051344000576","219011344069620",30.06,-5.50,0,298.47,341.75,8.4,6.2,0.018,617365.9,617365.9,22877,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790247,1558242.00
01/30/2017 10:30,2,0.182,ACTIVE,211.48,336.34,60.007,1485790203,"274151322000087","219011344069620",30.08,-2.50,0,318.61,350.47,5.5,3.4,0.009,820150.2,820150.2,23186,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485790248,1558243.00
01/30/2017 10:45,2,0.328,ALERT,212.38,342.35,59.954,1485791104,"201051344000645","219011344069620",31.65,-4.00,0,297.87,356.18,10.5,8.2,0.044,616635.2,616635.2,22860,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791106,1558244.00
01/30/2017 10:45,2,0.355,ACTIVE,211.48,370.60,59.944,1485791104,"274151322000085","219011344069620",34.53,-1.00,0,334.54,379.32,12.5,10.2,0.071,846747.8,846747.8,22984,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791107,1558245.00
01/30/2017 10:45,2,0.275,ACTIVE,212.61,339.34,59.954,1485791104,"201051344000633","219011344069620",30.16,-5.50,0,296.66,349.56,8.4,6.2,0.022,605852.6,605852.6,23255,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791108,1558246.00
01/30/2017 10:45,2,0.285,ALERT,212.16,348.06,59.912,1485791104,"201051344000469","219011344069620",32.26,-5.50,0,297.26,356.18,9.3,7.1,0.022,608709.5,608709.5,23227,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791110,1558247.00
01/30/2017 10:45,2,0.264,ALERT,211.70,337.24,59.959,1485791104,"201051344000646","219011344069620",30.00,-3.50,0,296.96,349.26,8.1,5.9,0.018,604581.7,604581.7,23205,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791111,1558248.00
01/30/2017 10:45,2,0.275,ACTIVE,211.48,383.83,59.954,1485791104,"274151322000052","219011344069620",36.08,-2.00,0,332.73,387.44,10.1,7.8,0.035,875107.6,875107.6,22743,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791112,1558249.00
01/30/2017 10:45,2,0.217,ACTIVE,212.16,336.34,59.949,1485791104,"201051344000585","219011344069620",29.76,-4.00,0,296.96,362.49,6.6,4.4,0.013,615157.5,615157.5,23277,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791113,1558250.00
01/30/2017 10:45,2,0.377,ALERT,211.93,352.57,59.928,1485791104,"201051344001230","219011344069620",32.58,-3.00,0,297.26,355.88,12.4,10.1,0.062,607924.8,607924.8,23112,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791115,1558251.00
01/30/2017 10:45,2,0.320,ACTIVE,212.61,349.86,59.933,1485791104,"201051344000582","219011344069620",32.36,-5.50,0,298.47,376.01,10.6,8.3,0.035,599865.1,599865.1,23242,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791116,1558252.00
01/30/2017 10:45,2,0.381,ALERT,211.70,336.64,59.954,1485791104,"201051344000955","219011344069620",30.67,-3.50,0,296.66,347.76,11.9,9.6,0.049,615146.7,615146.7,23192,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791118,1558253.00
01/30/2017 10:45,2,0.600,ACTIVE,211.48,342.05,59.949,1485791104,"274151322000094","219011344069620",29.18,-3.50,0,333.63,345.96,17.7,15.2,0.115,720809.2,720809.2,23500,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791119,1558254.00
01/30/2017 10:45,2,0.391,ALERT,212.16,353.77,59.954,1485791104,"201051344000579","219011344069620",32.78,-4.00,0,298.47,357.98,13.0,10.6,0.053,624174.3,624174.3,23146,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791121,1558255.00
01/30/2017 10:45,2,0.389,ALERT,211.93,360.69,59.981,1485791104,"201051344000890","219011344069620",33.54,-2.50,0,297.87,365.49,13.3,10.9,0.053,612130.2,612130.2,23260,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791123,1558256.00
01/30/2017 10:45,2,0.443,ALERT,212.16,350.47,59.954,1485791104,"201051344000438","219011344069620",32.40,-3.50,0,296.96,357.08,14.6,12.2,0.066,613176.8,613176.8,23267,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791124,1558257.00
01/30/2017 10:45,2,0.424,ALERT,212.16,337.24,59.959,1485791104,"201051344000417","219011344069620",20.99,-3.50,0,296.96,360.38,9.0,6.8,0.031,596440.8,596440.8,23395,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791126,1558258.00
01/30/2017 10:45,2,0.609,ACTIVE,211.70,373.31,59.954,1485791104,"274151322000083","219011344069620",34.53,-2.00,0,333.63,382.03,21.3,18.7,0.137,866614.5,866614.5,22781,0,0,0,L,1151911521,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791127,1558259.00
01/30/2017 10:45,2,0.779,ACTIVE,212.16,365.80,59.912,1485791104,"274151322000076","219011344069620",33.40,-2.00,0,335.44,384.73,26.4,23.6,0.172,924044.8,924044.8,22893,0,0,0,L,1151911521,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791128,1558260.00
01/30/2017 10:45,2,0.303,ALERT,212.38,344.45,59.959,1485791104,"201051344000868","219011344069620",31.85,-5.50,0,299.37,357.98,9.8,7.5,0.040,607186.0,607186.0,23242,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791130,1558261.00
01/30/2017 10:45,2,0.598,ACTIVE,211.70,351.97,59.949,1485791104,"274151322000095","219011344069620",32.44,-3.00,0,332.73,362.49,19.7,17.1,0.119,915025.7,915025.7,22956,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791131,1558262.00
01/30/2017 10:45,2,0.258,ALERT,211.93,339.04,59.928,1485791104,"201051344000988","219011344069620",31.07,-5.00,0,296.36,365.49,8.2,5.9,0.022,568898.2,568898.2,23269,0,0,0,L,1122011218,0,120.88,121.78,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791132,1558263.00
01/30/2017 10:45,2,0.232,ALERT,211.70,336.04,59.954,1485791104,"201051344001025","219011344069620",30.75,-5.50,0,296.36,364.59,7.3,5.1,0.013,613316.6,613316.6,23303,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791134,1558264.00
01/30/2017 10:45,2,0.383,ALERT,212.16,341.75,59.959,1485791104,"201051344000458","219011344069620",31.55,-2.50,0,297.87,364.29,12.3,9.9,0.057,617286.0,617286.0,23008,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791136,1558265.00
01/30/2017 10:45,2,0.322,ACTIVE,212.61,375.11,59.954,1485791104,"201051344000853","219011344069620",35.05,-4.00,0,333.03,385.93,11.5,9.2,0.044,615938.7,615938.7,22926,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791137,1558266.00
01/30/2017 10:45,2,0.330,ALERT,212.38,354.67,59.965,1485791104,"201051344000685","219011344069620",32.86,-2.50,0,296.96,362.19,11.0,8.7,0.044,612429.8,612429.8,23180,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791139,1558267.00
01/30/2017 10:45,2,0.322,ACTIVE,212.38,352.27,59.954,1485791104,"201051344000917","219011344069620",32.58,-2.00,0,310.49,367.90,10.7,8.4,0.053,609379.1,609379.1,23194,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791140,1558268.00
01/30/2017 10:45,2,0.391,ACTIVE,212.38,340.25,59.991,1485791104,"201051344001145","219011344069620",31.33,-2.50,0,331.23,363.99,12.5,10.1,0.066,615406.1,615406.1,23052,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791141,1558269.00
01/30/2017 10:45,2,0.271,ACTIVE,212.16,337.24,59.928,1485791104,"201051344000651","219011344069620",30.75,-6.00,0,297.26,362.19,8.5,6.3,0.018,607961.2,607961.2,23243,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791142,1558270.00
01/30/2017 10:45,2,0.369,ACTIVE,211.25,345.96,59.928,1485791104,"274151322000088","219011344069620",32.10,-1.50,0,331.83,362.19,12.1,9.7,0.057,831874.4,831874.4,22898,0,0,0,L,1151911521,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791142,1558271.00
01/30/2017 10:45,2,0.438,ACTIVE,212.16,340.85,59.959,1485791104,"274151322000068","219011344069620",29.72,-1.50,0,334.24,348.36,13.2,10.8,0.075,721907.3,721907.3,23391,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791144,1558272.00
01/30/2017 10:45,2,0.195,ACTIVE,211.70,335.44,59.970,1485791104,"201051344001135","219011344069620",29.52,-4.00,0,298.17,356.48,5.9,3.8,0.009,603531.6,603531.6,23301,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791144,1558273.00
01/30/2017 10:45,2,0.291,ALERT,211.70,350.17,59.970,1485791104,"201051344000594","219011344069620",32.44,-5.00,0,297.87,367.60,9.6,7.4,0.027,619664.1,619664.1,23188,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791146,1558274.00
01/30/2017 10:45,2,0.252,ALERT,212.16,336.34,59.954,1485791104,"201051344001203","219011344069620",29.32,-5.00,0,297.57,351.97,7.5,5.3,0.018,611900.0,611900.0,23289,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791148,1558275.00
01/30/2017 10:45,2,0.389,ACTIVE,211.25,372.41,59.965,1485791104,"274151322000054","219011344069620",34.85,0.00,0,333.93,387.44,13.8,11.4,0.071,848127.4,848127.4,22976,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791149,1558276.00
01/30/2017 10:45,2,0.242,ACTIVE,212.38,337.54,59.970,1485791104,"201051344000867","219011344069620",31.09,-4.00,0,298.17,360.99,7.7,5.5,0.022,606031.7,606031.7,23278,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791150,1558277.00
01/30/2017 10:45,2,0.365,ALERT,211.93,345.06,59.928,1485791104,"201051344001093","219011344069620",31.87,-3.00,0,297.26,369.10,11.8,9.5,0.035,608973.7,608973.7,23207,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791152,1558278.00
01/30/2017 10:45,2,0.461,ACTIVE,211.93,350.17,59.975,1485791104,"201051344000900","219011344069620",32.20,-4.00,0,331.53,369.70,15.1,12.6,0.093,624996.3,624996.3,22840,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791153,1558279.00
01/30/2017 10:45,2,0.383,ALERT,212.16,338.44,59.986,1485791104,"201051344000648","219011344069620",31.19,-6.00,0,297.57,366.10,12.2,9.8,0.053,614683.5,614683.5,22845,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791154,1558280.00
01/30/2017 10:45,2,0.703,ACTIVE,212.16,373.61,59.970,1485791104,"201051344000569","219011344069620",34.57,-3.00,0,332.43,389.24,24.7,21.9,0.164,625434.1,625434.1,22848,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791155,1558281.00
01/30/2017 10:45,2,0.402,ACTIVE,211.93,348.66,59.970,1485791104,"201051344000983","219011344069620",32.22,-3.50,0,308.99,360.08,13.2,10.8,0.071,618188.5,618188.5,22985,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791156,1558282.00
01/30/2017 10:45,2,0.281,ACTIVE,212.38,338.44,60.002,1485791104,"201051344001158","219011344069620",30.00,-5.50,0,298.47,348.36,8.6,6.4,0.035,606663.7,606663.7,23199,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791157,1558283.00
01/30/2017 10:45,2,0.559,ACTIVE,212.83,348.36,59.981,1485791104,"201051344000576","219011344069620",32.07,-5.00,0,332.13,369.40,18.2,15.6,0.102,617368.1,617368.1,22879,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791158,1558284.00
01/30/2017 10:45,2,0.266,ACTIVE,211.70,379.32,59.965,1485791104,"274151322000087","219011344069620",35.56,-0.50,0,333.33,388.04,9.6,7.3,0.040,820151.6,820151.6,23187,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485791159,1558285.00
01/30/2017 11:00,2,0.346,ACTIVE,212.38,344.15,59.981,1485792004,"201051344000645","219011344069620",31.81,-2.50,0,334.54,370.60,11.2,8.9,0.049,616638.4,616638.4,22862,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792005,1558286.00
01/30/2017 11:00,2,0.365,ACTIVE,211.70,368.80,59.970,1485792004,"274151322000085","219011344069620",34.19,1.00,0,334.24,391.04,12.6,10.3,0.066,846751.9,846751.9,22985,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792006,1558287.00
01/30/2017 11:00,2,0.275,ACTIVE,212.83,339.65,59.949,1485792004,"201051344000633","219011344069620",29.38,-3.50,0,332.43,364.59,8.2,6.0,0.022,605854.7,605854.7,23256,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792007,1558288.00
01/30/2017 11:00,2,0.301,ACTIVE,212.38,338.14,59.975,1485792004,"201051344000469","219011344069620",30.14,-5.00,0,332.73,374.21,9.2,7.0,0.027,608711.7,608711.7,23229,0,0,0,L,1122011218,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792008,1558289.00
01/30/2017 11:00,2,0.229,ACTIVE,212.16,337.24,59.975,1485792004,"201051344000646","219011344069620",29.82,-1.50,0,330.63,363.39,7.0,4.8,0.022,604583.4,604583.4,23207,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792009,1558290.00
01/30/2017 11:00,2,0.326,ACTIVE,211.48,367.90,59.965,1485792004,"274151322000052","219011344069620",34.19,0.50,0,334.24,403.37,11.3,9.0,0.049,875110.7,875110.7,22744,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792010,1558291.00
01/30/2017 11:00,2,0.186,ALERT,212.38,337.54,59.970,1485792004,"201051344000585","219011344069620",27.49,-2.00,0,298.77,353.77,5.2,3.1,0.009,615158.6,615158.6,23278,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792011,1558292.00
01/30/2017 11:00,2,0.305,ACTIVE,212.16,337.54,59.981,1485792004,"201051344001230","219011344069620",31.15,0.00,0,332.43,366.40,9.7,7.4,0.035,607927.5,607927.5,23114,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792012,1558293.00
01/30/2017 11:00,2,0.271,ACTIVE,212.61,337.54,59.965,1485792004,"201051344000582","219011344069620",29.76,-3.00,0,332.43,361.29,8.2,6.0,0.022,599867.1,599867.1,23243,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792013,1558294.00
01/30/2017 11:00,2,0.295,ACTIVE,211.93,337.24,59.981,1485792004,"201051344000955","219011344069620",30.36,-1.00,0,329.73,368.20,9.1,6.8,0.022,615148.9,615148.9,23194,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792014,1558295.00
01/30/2017 11:00,2,0.375,ACTIVE,211.70,339.95,59.991,1485792004,"274151322000094","219011344069620",28.82,-1.50,0,331.83,349.26,11.0,8.7,0.062,720812.7,720812.7,23501,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792015,1558296.00
01/30/2017 11:00,2,0.305,ACTIVE,212.38,337.54,59.970,1485792004,"201051344000579","219011344069620",30.91,-2.50,0,333.63,369.40,9.6,7.3,0.031,624176.7,624176.7,23148,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792016,1558297.00
01/30/2017 11:00,2,0.307,ACTIVE,212.16,336.64,59.970,1485792004,"201051344000890","219011344069620",31.03,0.50,0,332.13,364.89,9.7,7.5,0.027,612132.8,612132.8,23262,0,0,0,L,1122011218,0,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792017,1558298.00
01/30/2017 11:00,2,0.324,ACTIVE,212.38,337.54,59.975,1485792004,"201051344000438","219011344069620",30.73,-1.50,0,332.43,359.78,10.1,7.8,0.031,613179.5,613179.5,23269,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792018,1558299.00
01/30/2017 11:00,2,0.324,ACTIVE,212.38,337.54,59.970,1485792004,"201051344000417","219011344069620",20.30,-0.50,0,320.71,369.10,6.7,4.5,0.013,596442.4,596442.4,23397,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792019,1558300.00
01/30/2017 11:00,2,0.404,ACTIVE,211.70,359.48,60.002,1485792004,"274151322000083","219011344069620",33.46,0.00,0,334.54,385.33,13.7,11.3,0.075,866618.7,866618.7,22782,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792019,1558301.00
01/30/2017 11:00,2,0.531,ACTIVE,212.38,351.97,59.970,1485792004,"274151322000076","219011344069620",32.52,-0.50,0,334.54,381.12,17.5,15.0,0.110,924050.4,924050.4,22894,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792020,1558302.00
01/30/2017 11:00,2,0.258,ACTIVE,212.16,341.45,59.949,1485792004,"201051344000868","219011344069620",31.57,-3.00,0,333.33,367.90,8.3,6.1,0.022,607188.1,607188.1,23244,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792021,1558303.00
01/30/2017 11:00,2,0.449,ACTIVE,211.48,339.95,59.959,1485792004,"274151322000095","219011344069620",30.97,-1.00,0,331.53,368.20,14.1,11.7,0.084,915030.1,915030.1,22957,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792022,1558304.00
01/30/2017 11:00,2,0.236,ACTIVE,212.38,339.65,59.970,1485792004,"201051344000988","219011344069620",30.22,-3.00,0,331.23,363.39,7.3,5.1,0.027,568899.9,568899.9,23271,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792023,1558305.00
01/30/2017 11:00,2,0.213,ACTIVE,211.93,336.04,59.975,1485792004,"201051344001025","219011344069620",29.88,-3.00,0,311.99,383.23,6.5,4.3,0.009,613318.0,613318.0,23305,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792024,1558306.00
01/30/2017 11:00,2,0.348,ACTIVE,212.38,350.77,59.965,1485792004,"201051344000458","219011344069620",32.58,-1.00,0,333.03,369.40,11.5,9.2,0.044,617289.0,617289.0,23010,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792025,1558307.00
01/30/2017 11:00,2,0.457,ACTIVE,213.06,351.97,59.975,1485792004,"201051344000853","219011344069620",32.50,-2.50,0,334.54,391.34,15.2,12.7,0.084,615942.2,615942.2,22927,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792026,1558308.00
01/30/2017 11:00,2,0.320,ACTIVE,212.38,343.85,59.970,1485792004,"201051344000685","219011344069620",31.77,0.00,0,333.63,363.99,10.3,8.1,0.040,612432.4,612432.4,23182,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792027,1558309.00
01/30/2017 11:00,2,0.316,ACTIVE,212.38,345.06,59.970,1485792004,"201051344000917","219011344069620",31.89,-0.50,0,332.43,368.20,10.3,8.0,0.044,609381.7,609381.7,23195,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792028,1558310.00
01/30/2017 11:00,2,0.381,ACTIVE,212.61,339.04,60.012,1485792004,"201051344001145","219011344069620",31.13,0.00,0,333.33,365.49,12.0,9.7,0.062,615409.2,615409.2,23053,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792029,1558311.00
01/30/2017 11:00,2,0.295,ACTIVE,212.16,337.84,59.959,1485792004,"201051344000651","219011344069620",27.49,-4.00,0,331.23,366.10,8.2,6.0,0.018,607963.1,607963.1,23244,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792030,1558312.00
01/30/2017 11:00,2,0.387,ACTIVE,211.25,345.96,59.970,1485792004,"274151322000088","219011344069620",32.05,0.50,0,333.03,367.90,12.6,10.2,0.066,831877.7,831877.7,22899,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792030,1558313.00
01/30/2017 11:00,2,0.473,ACTIVE,212.38,339.65,59.965,1485792004,"274151322000068","219011344069620",29.18,0.00,0,331.83,350.77,14.0,11.6,0.088,721910.9,721910.9,23392,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792031,1558314.00
01/30/2017 11:00,2,0.201,ACTIVE,211.70,335.14,59.959,1485792004,"201051344001135","219011344069620",29.70,-2.50,0,311.69,393.15,6.1,3.9,0.013,603532.7,603532.7,23302,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792032,1558315.00
01/30/2017 11:00,2,0.316,ACTIVE,211.93,346.86,59.970,1485792004,"201051344000594","219011344069620",32.10,-2.50,0,332.13,373.31,10.4,8.1,0.035,619666.4,619666.4,23190,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792033,1558316.00
01/30/2017 11:00,2,0.266,ACTIVE,212.38,336.64,59.965,1485792004,"201051344001203","219011344069620",29.84,-2.50,0,332.43,357.08,8.1,5.8,0.022,611901.7,611901.7,23291,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792034,1558317.00
01/30/2017 11:00,2,0.469,ACTIVE,211.48,377.22,59.954,1485792004,"274151322000054","219011344069620",35.15,2.50,0,332.43,394.05,16.7,14.2,0.102,848131.3,848131.3,22977,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792035,1558318.00
