ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 11:00,2,0.275,ACTIVE,212.61,344.15,60.002,1485792004,"201051344000867","219011344069620",31.85,-2.00,0,332.73,365.80,8.9,6.7,0.027,606033.5,606033.5,23279,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792036,1558319.00
01/30/2017 11:00,2,0.377,ACTIVE,212.16,350.47,59.944,1485792004,"201051344001093","219011344069620",32.42,-1.00,0,331.83,370.90,12.4,10.1,0.040,608976.5,608976.5,23209,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792037,1558320.00
01/30/2017 11:00,2,0.561,ACTIVE,212.38,348.06,59.970,1485792004,"201051344000900","219011344069620",31.89,-2.50,0,333.93,377.52,18.1,15.6,0.137,625000.6,625000.6,22841,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792038,1558321.00
01/30/2017 11:00,2,0.418,ACTIVE,212.61,349.26,59.965,1485792004,"201051344000648","219011344069620",32.32,-4.00,0,333.03,373.01,13.7,11.3,0.066,614686.5,614686.5,22847,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792039,1558322.00
01/30/2017 11:00,2,0.746,ACTIVE,212.61,368.80,59.975,1485792004,"201051344000569","219011344069620",33.95,-1.50,0,332.43,395.25,25.7,22.9,0.177,625440.4,625440.4,22849,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792040,1558323.00
01/30/2017 11:00,2,0.408,ACTIVE,212.61,350.47,59.965,1485792004,"201051344000983","219011344069620",32.36,-2.50,0,333.03,370.60,13.4,11.0,0.075,618191.5,618191.5,22986,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792041,1558324.00
01/30/2017 11:00,2,0.277,ACTIVE,212.61,338.44,59.944,1485792004,"201051344001158","219011344069620",30.40,-4.00,0,332.13,346.26,8.6,6.3,0.035,606665.5,606665.5,23200,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792042,1558325.00
01/30/2017 11:00,2,0.535,ACTIVE,213.06,344.76,59.965,1485792004,"201051344000576","219011344069620",31.59,-3.00,0,332.73,374.51,17.2,14.6,0.102,617372.2,617372.2,22880,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792043,1558326.00
01/30/2017 11:00,2,0.525,ACTIVE,211.70,361.89,59.975,1485792004,"274151322000087","219011344069620",33.36,1.00,0,333.93,390.74,17.7,15.2,0.102,820155.3,820155.3,23188,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792043,1558327.00
01/30/2017 11:15,2,0.506,ACTIVE,212.61,349.26,59.991,1485792903,"201051344000645","219011344069620",32.20,-1.50,0,334.24,365.49,16.6,14.0,0.097,616641.3,616641.3,22863,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792904,1558328.00
01/30/2017 11:15,2,0.641,ACTIVE,211.70,377.52,59.991,1485792903,"274151322000085","219011344069620",34.99,2.00,0,334.84,388.64,22.9,20.1,0.137,846755.9,846755.9,22986,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792905,1558329.00
01/30/2017 11:15,2,0.350,ACTIVE,212.83,339.95,59.991,1485792903,"201051344000633","219011344069620",31.29,-2.00,0,332.13,365.80,11.1,8.8,0.053,605856.6,605856.6,23257,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792906,1558330.00
01/30/2017 11:15,2,0.361,ACTIVE,212.16,351.97,59.986,1485792903,"201051344000469","219011344069620",32.54,-3.50,0,331.53,363.09,11.9,9.5,0.044,608713.9,608713.9,23230,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792907,1558331.00
01/30/2017 11:15,2,0.285,ACTIVE,211.93,343.85,60.002,1485792903,"201051344000646","219011344069620",31.75,0.00,0,326.72,359.18,9.2,7.0,0.035,604585.0,604585.0,23208,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792908,1558332.00
01/30/2017 11:15,2,0.473,ACTIVE,211.70,376.62,59.986,1485792903,"274151322000052","219011344069620",34.97,2.00,0,334.84,386.53,16.8,14.2,0.097,875113.7,875113.7,22745,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792909,1558333.00
01/30/2017 11:15,2,0.227,ALERT,212.16,337.84,59.996,1485792903,"201051344000585","219011344069620",30.36,-1.00,0,298.17,412.98,7.0,4.8,0.013,615159.7,615159.7,23280,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792911,1558334.00
01/30/2017 11:15,2,0.396,ACTIVE,211.93,349.86,59.996,1485792903,"201051344001230","219011344069620",32.26,2.00,0,331.53,362.49,13.0,10.6,0.071,607929.8,607929.8,23115,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792912,1558335.00
01/30/2017 11:15,2,0.330,ACTIVE,212.38,338.44,59.975,1485792903,"201051344000582","219011344069620",31.01,-1.50,0,331.83,357.38,10.4,8.1,0.035,599869.0,599869.0,23244,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792912,1558336.00
01/30/2017 11:15,2,0.338,ACTIVE,211.70,351.97,59.996,1485792903,"201051344000955","219011344069620",32.62,0.00,0,331.53,363.69,11.2,8.9,0.035,615151.0,615151.0,23195,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792913,1558337.00
01/30/2017 11:15,2,0.525,ACTIVE,211.93,339.65,60.028,1485792903,"274151322000094","219011344069620",29.36,0.50,0,332.73,348.96,15.6,13.1,0.102,720815.6,720815.6,23502,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792914,1558338.00
01/30/2017 11:15,2,0.381,ACTIVE,212.38,348.36,60.018,1485792903,"201051344000579","219011344069620",32.30,-1.50,0,332.13,365.49,12.5,10.2,0.049,624179.0,624179.0,23149,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792915,1558339.00
01/30/2017 11:15,2,0.395,ACTIVE,211.93,337.24,59.991,1485792903,"201051344000890","219011344069620",30.89,2.50,0,331.53,361.59,12.4,10.0,0.057,612135.0,612135.0,23263,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792916,1558340.00
01/30/2017 11:15,2,0.396,ACTIVE,212.16,345.06,59.996,1485792903,"201051344000438","219011344069620",31.91,0.00,0,332.73,358.58,12.8,10.4,0.057,613181.9,613181.9,23270,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792917,1558341.00
01/30/2017 11:15,2,0.400,ACTIVE,212.16,336.94,59.991,1485792903,"201051344000417","219011344069620",20.32,1.50,0,314.70,355.88,8.3,6.1,0.027,596443.7,596443.7,23398,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792918,1558342.00
01/30/2017 11:15,2,0.566,ACTIVE,211.93,366.70,59.996,1485792903,"274151322000083","219011344069620",34.09,1.50,0,335.44,382.93,19.6,17.0,0.119,866622.5,866622.5,22783,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792919,1558343.00
01/30/2017 11:15,2,0.744,ACTIVE,212.38,358.58,59.991,1485792903,"274151322000076","219011344069620",33.08,0.50,0,333.33,376.92,24.9,22.1,0.164,924055.4,924055.4,22895,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792920,1558344.00
01/30/2017 11:15,2,0.326,ACTIVE,212.16,348.66,59.986,1485792903,"201051344000868","219011344069620",32.22,-2.50,0,332.73,365.80,10.6,8.3,0.044,607189.9,607189.9,23245,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792921,1558345.00
01/30/2017 11:15,2,0.629,ACTIVE,211.70,346.26,59.986,1485792903,"274151322000095","219011344069620",31.51,0.50,0,334.24,362.19,20.1,17.4,0.128,915034.1,915034.1,22958,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792922,1558346.00
01/30/2017 11:15,2,0.293,ALERT,211.93,339.95,59.981,1485792903,"201051344000988","219011344069620",20.20,-2.50,0,299.07,359.78,6.0,3.9,0.018,568901.0,568901.0,23272,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792923,1558347.00
01/30/2017 11:15,2,0.238,ACTIVE,211.93,344.45,59.991,1485792903,"201051344001025","219011344069620",31.95,-1.50,0,318.00,363.39,7.8,5.6,0.013,613319.3,613319.3,23306,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792924,1558348.00
01/30/2017 11:15,2,0.443,ACTIVE,211.93,345.36,59.986,1485792903,"201051344000458","219011344069620",31.87,-0.50,0,333.03,366.10,14.4,12.0,0.071,617291.9,617291.9,23011,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792925,1558349.00
01/30/2017 11:15,2,0.553,ACTIVE,212.61,354.67,59.996,1485792903,"201051344000853","219011344069620",32.80,-2.00,0,333.33,374.21,18.4,15.9,0.110,615946.1,615946.1,22928,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792926,1558350.00
01/30/2017 11:15,2,0.395,ACTIVE,212.38,339.34,60.028,1485792903,"201051344000685","219011344069620",30.61,1.50,0,333.33,359.78,12.3,9.9,0.066,612434.8,612434.8,23183,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792927,1558351.00
01/30/2017 11:15,2,0.389,ACTIVE,212.38,339.34,59.996,1485792903,"201051344000917","219011344069620",30.75,1.00,0,332.43,362.49,12.1,9.8,0.066,609384.0,609384.0,23196,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792928,1558352.00
01/30/2017 11:15,2,0.428,ACTIVE,212.38,347.76,60.023,1485792903,"201051344001145","219011344069620",32.10,1.00,0,333.33,364.29,13.8,11.4,0.075,615411.9,615411.9,23054,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792929,1558353.00
01/30/2017 11:15,2,0.299,ACTIVE,212.16,337.54,59.954,1485792903,"201051344000651","219011344069620",30.67,-3.00,0,331.53,357.38,9.3,7.0,0.022,607964.8,607964.8,23245,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792930,1558354.00
01/30/2017 11:15,2,0.436,ACTIVE,211.25,350.77,59.986,1485792903,"274151322000088","219011344069620",32.24,2.00,0,333.63,365.19,14.2,11.8,0.084,831880.6,831880.6,22900,0,0,0,L,1151911521,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792931,1558355.00
01/30/2017 11:15,2,0.500,ACTIVE,212.16,342.65,59.986,1485792903,"274151322000068","219011344069620",29.64,1.00,0,332.73,351.07,15.0,12.6,0.097,721914.1,721914.1,23393,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792932,1558356.00
01/30/2017 11:15,2,0.209,ACTIVE,211.70,336.04,59.965,1485792903,"201051344001135","219011344069620",30.24,-1.50,0,324.02,361.89,6.4,4.3,0.018,603533.8,603533.8,23303,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792932,1558357.00
01/30/2017 11:15,2,0.322,ACTIVE,211.70,350.77,59.996,1485792903,"201051344000594","219011344069620",32.48,-1.50,0,332.73,370.60,10.6,8.3,0.044,619668.5,619668.5,23191,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792933,1558358.00
01/30/2017 11:15,2,0.266,ACTIVE,211.93,336.94,59.996,1485792903,"201051344001203","219011344069620",30.53,-1.50,0,332.43,353.47,8.2,6.0,0.027,611903.2,611903.2,23292,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792934,1558359.00
01/30/2017 11:15,2,0.479,ACTIVE,211.48,375.41,59.986,1485792903,"274151322000054","219011344069620",34.95,5.50,0,333.93,393.15,17.0,14.5,0.093,848135.1,848135.1,22978,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792935,1558360.00
01/30/2017 11:15,2,0.271,ACTIVE,212.16,343.25,59.981,1485792903,"201051344000867","219011344069620",31.83,-1.00,0,334.54,372.11,8.8,6.5,0.027,606035.1,606035.1,23280,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792936,1558361.00
01/30/2017 11:15,2,0.377,ACTIVE,211.93,351.07,59.965,1485792903,"201051344001093","219011344069620",32.52,0.00,0,331.83,368.80,12.5,10.1,0.040,608979.0,608979.0,23210,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792937,1558362.00
01/30/2017 11:15,2,0.539,ACTIVE,211.70,347.76,59.996,1485792903,"201051344000900","219011344069620",31.89,-1.50,0,333.33,371.51,17.4,14.9,0.124,625004.6,625004.6,22842,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792938,1558363.00
01/30/2017 11:15,2,0.414,ACTIVE,212.16,343.25,60.002,1485792903,"201051344000648","219011344069620",31.69,-3.00,0,335.14,368.80,13.3,10.9,0.062,614689.4,614689.4,22848,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792939,1558364.00
01/30/2017 11:15,2,0.719,ACTIVE,211.93,370.60,59.996,1485792903,"201051344000569","219011344069620",34.25,-0.50,0,333.93,391.04,25.0,22.2,0.168,625446.3,625446.3,22850,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792940,1558365.00
01/30/2017 11:15,2,0.406,ACTIVE,211.93,347.76,60.012,1485792903,"201051344000983","219011344069620",32.07,-2.00,0,333.03,367.30,13.2,10.8,0.075,618194.3,618194.3,22987,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792941,1558366.00
01/30/2017 11:15,2,0.273,ACTIVE,212.16,338.14,59.991,1485792903,"201051344001158","219011344069620",30.53,-3.00,0,332.13,348.06,8.5,6.3,0.031,606667.1,606667.1,23201,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792942,1558367.00
01/30/2017 11:15,2,0.520,ACTIVE,212.61,353.47,59.996,1485792903,"201051344000576","219011344069620",32.62,-2.50,0,332.43,369.40,17.2,14.7,0.088,617376.1,617376.1,22881,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792943,1558368.00
01/30/2017 11:15,2,0.541,ACTIVE,211.70,358.58,59.996,1485792903,"274151322000087","219011344069620",33.02,1.50,0,334.84,377.82,18.1,15.5,0.106,820159.4,820159.4,23189,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485792944,1558369.00
01/30/2017 11:30,2,0.518,ACTIVE,212.61,344.15,59.996,1485793804,"201051344000645","219011344069620",31.67,-1.50,0,333.93,368.20,16.6,14.1,0.097,616644.0,616644.0,22864,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793805,1558370.00
01/30/2017 11:30,2,0.678,ACTIVE,211.70,379.92,60.012,1485793804,"274151322000085","219011344069620",35.19,2.50,0,334.84,389.84,24.2,21.5,0.146,846759.7,846759.7,22987,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793806,1558371.00
01/30/2017 11:30,2,0.359,ACTIVE,212.83,343.55,60.028,1485793804,"201051344000633","219011344069620",31.67,-1.50,0,333.03,365.80,11.5,9.2,0.053,605858.4,605858.4,23258,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793807,1558372.00
01/30/2017 11:30,2,0.373,ACTIVE,212.38,353.17,59.965,1485793804,"201051344000469","219011344069620",32.56,-3.00,0,333.03,365.80,12.4,10.0,0.049,608715.9,608715.9,23231,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793808,1558373.00
01/30/2017 11:30,2,0.303,ACTIVE,211.70,348.36,60.028,1485793804,"201051344000646","219011344069620",32.24,0.50,0,332.43,360.99,9.9,7.7,0.040,604586.4,604586.4,23209,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793809,1558374.00
01/30/2017 11:30,2,0.508,ACTIVE,211.48,376.31,59.996,1485793804,"274151322000052","219011344069620",35.09,3.00,0,333.93,386.83,18.1,15.5,0.106,875116.5,875116.5,22746,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793810,1558375.00
01/30/2017 11:30,2,0.240,ACTIVE,212.16,337.54,59.996,1485793804,"201051344000585","219011344069620",30.81,-1.00,0,318.61,350.77,7.5,5.4,0.022,615160.6,615160.6,23282,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793811,1558376.00
01/30/2017 11:30,2,0.432,ACTIVE,211.93,352.27,59.991,1485793804,"201051344001230","219011344069620",32.52,2.50,0,332.73,363.09,14.3,11.9,0.084,607932.0,607932.0,23116,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793811,1558377.00
01/30/2017 11:30,2,0.354,ACTIVE,212.38,339.04,60.018,1485793804,"201051344000582","219011344069620",31.17,-1.50,0,331.53,361.89,11.2,8.9,0.049,599870.7,599870.7,23245,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793812,1558378.00
01/30/2017 11:30,2,0.369,ACTIVE,211.48,352.27,60.002,1485793804,"201051344000955","219011344069620",32.64,0.50,0,332.13,363.39,12.3,9.9,0.049,615152.9,615152.9,23196,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793813,1558379.00
01/30/2017 11:30,2,0.582,ACTIVE,211.70,341.75,60.018,1485793804,"274151322000094","219011344069620",29.64,1.00,0,332.73,349.26,17.4,14.9,0.115,720818.1,720818.1,23503,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793814,1558380.00
01/30/2017 11:30,2,0.395,ACTIVE,212.61,354.07,59.981,1485793804,"201051344000579","219011344069620",32.86,-1.50,0,333.63,364.89,13.1,10.7,0.057,624181.1,624181.1,23150,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793815,1558381.00
01/30/2017 11:30,2,0.426,ACTIVE,211.48,339.95,60.023,1485793804,"201051344000890","219011344069620",31.35,3.00,0,330.93,362.79,13.6,11.2,0.066,612137.1,612137.1,23264,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793816,1558382.00
01/30/2017 11:30,2,0.438,ACTIVE,211.93,343.55,60.023,1485793804,"201051344000438","219011344069620",31.71,0.50,0,332.43,354.37,14.1,11.6,0.066,613184.1,613184.1,23271,0,0,0,L,1122011218,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793817,1558383.00
01/30/2017 11:30,2,0.432,ACTIVE,211.93,337.54,60.007,1485793804,"201051344000417","219011344069620",20.26,2.00,0,331.23,343.25,8.8,6.6,0.035,596445.0,596445.0,23399,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793818,1558384.00
01/30/2017 11:30,2,0.627,ACTIVE,211.70,373.91,59.996,1485793804,"274151322000083","219011344069620",34.47,2.50,0,335.14,383.83,22.0,19.3,0.146,866626.0,866626.0,22784,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793819,1558385.00
01/30/2017 11:30,2,0.834,ACTIVE,211.93,365.49,60.012,1485793804,"274151322000076","219011344069620",33.46,1.00,0,336.04,379.02,28.3,25.4,0.186,924059.9,924059.9,22896,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793820,1558386.00
01/30/2017 11:30,2,0.340,ACTIVE,212.38,351.97,59.996,1485793804,"201051344000868","219011344069620",32.60,-2.00,0,334.24,365.49,11.2,8.9,0.049,607191.7,607191.7,23246,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793821,1558387.00
01/30/2017 11:30,2,0.693,ACTIVE,211.48,346.26,59.991,1485793804,"274151322000095","219011344069620",31.99,1.50,0,330.03,362.19,22.5,19.8,0.137,915037.7,915037.7,22959,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793822,1558388.00
01/30/2017 11:30,2,0.314,ACTIVE,212.16,339.34,60.002,1485793804,"201051344000988","219011344069620",20.10,-2.50,0,331.83,345.66,6.4,4.3,0.022,568901.8,568901.8,23274,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793823,1558389.00
01/30/2017 11:30,2,0.244,ACTIVE,211.48,351.07,60.012,1485793804,"201051344001025","219011344069620",32.66,-1.50,0,332.43,365.80,8.1,5.9,0.018,613320.5,613320.5,23307,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793824,1558390.00
01/30/2017 11:30,2,0.486,ACTIVE,212.38,339.34,59.996,1485793804,"201051344000458","219011344069620",31.13,-0.50,0,333.03,366.70,15.4,12.9,0.088,617294.5,617294.5,23012,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793825,1558391.00
01/30/2017 11:30,2,0.594,ACTIVE,213.06,365.19,59.986,1485793804,"201051344000853","219011344069620",33.75,-2.00,0,334.54,375.11,20.3,17.6,0.128,615949.6,615949.6,22929,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793826,1558392.00
01/30/2017 11:30,2,0.436,ACTIVE,212.16,339.95,59.991,1485793804,"201051344000685","219011344069620",30.61,2.50,0,331.53,360.08,13.5,11.1,0.080,612436.9,612436.9,23184,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793826,1558393.00
01/30/2017 11:30,2,0.432,ACTIVE,211.93,342.35,59.996,1485793804,"201051344000917","219011344069620",31.47,1.00,0,330.93,361.29,13.8,11.4,0.080,609386.2,609386.2,23197,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793827,1558394.00
01/30/2017 11:30,2,0.482,ACTIVE,211.93,346.86,59.991,1485793804,"201051344001145","219011344069620",31.99,1.00,0,333.63,364.59,15.7,13.2,0.102,615414.5,615414.5,23055,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793828,1558395.00
01/30/2017 11:30,2,0.316,ACTIVE,211.70,345.06,60.007,1485793804,"201051344000651","219011344069620",31.91,-3.00,0,333.03,354.07,10.2,8.0,0.031,607966.3,607966.3,23246,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793829,1558396.00
01/30/2017 11:30,2,0.506,ACTIVE,211.03,354.37,59.991,1485793804,"274151322000088","219011344069620",32.58,3.00,0,333.93,366.40,16.7,14.2,0.093,831883.2,831883.2,22901,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793830,1558397.00
01/30/2017 11:30,2,0.498,ACTIVE,212.16,443.04,59.996,1485793804,"274151322000068","219011344069620",42.06,2.50,0,333.03,454.76,21.3,18.6,0.124,721917.1,721917.1,23394,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793831,1558398.00
01/30/2017 11:30,2,0.229,ACTIVE,211.25,348.06,59.991,1485793804,"201051344001135","219011344069620",32.30,-1.00,0,330.63,363.39,7.5,5.3,0.022,603534.8,603534.8,23304,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793832,1558399.00
01/30/2017 11:30,2,0.355,ACTIVE,211.93,358.28,59.991,1485793804,"201051344000594","219011344069620",33.28,-1.00,0,332.13,368.50,12.1,9.7,0.049,619670.5,619670.5,23192,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793833,1558400.00
01/30/2017 11:30,2,0.299,ACTIVE,211.70,338.74,59.944,1485793804,"201051344001203","219011344069620",31.35,-1.50,0,332.73,356.78,9.6,7.3,0.040,611904.7,611904.7,23293,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793834,1558401.00
01/30/2017 11:30,2,0.588,ACTIVE,211.25,384.43,59.959,1485793804,"274151322000054","219011344069620",35.56,6.70,0,333.33,393.75,21.1,18.5,0.137,848138.5,848138.5,22979,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793835,1558402.00
01/30/2017 11:30,2,0.312,ACTIVE,212.38,346.26,59.991,1485793804,"201051344000867","219011344069620",32.08,-0.50,0,333.03,359.48,10.2,7.9,0.035,606036.7,606036.7,23281,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793835,1558403.00
01/30/2017 11:30,2,0.420,ACTIVE,211.70,358.58,59.996,1485793804,"201051344001093","219011344069620",33.34,0.00,0,331.83,369.40,14.2,11.7,0.057,608981.4,608981.4,23211,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793836,1558404.00
01/30/2017 11:30,2,0.660,ACTIVE,212.38,354.67,60.034,1485793804,"201051344000900","219011344069620",32.56,-1.50,0,333.93,374.21,21.8,19.1,0.164,625008.2,625008.2,22843,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793837,1558405.00
01/30/2017 11:30,2,0.480,ACTIVE,212.61,352.57,59.991,1485793804,"201051344000648","219011344069620",32.60,-3.00,0,333.33,371.51,16.0,13.5,0.080,614692.1,614692.1,22849,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793838,1558406.00
01/30/2017 11:30,2,0.885,ACTIVE,212.38,375.71,59.991,1485793804,"201051344000569","219011344069620",34.61,0.00,0,332.73,393.75,31.1,28.1,0.221,625451.7,625451.7,22851,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793839,1558407.00
01/30/2017 11:30,2,0.496,ACTIVE,212.38,345.96,59.991,1485793804,"201051344000983","219011344069620",31.85,-2.00,0,333.93,367.60,16.1,13.6,0.102,618196.9,618196.9,22988,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793840,1558408.00
01/30/2017 11:30,2,0.330,ACTIVE,212.38,338.14,59.986,1485793804,"201051344001158","219011344069620",30.65,-3.00,0,332.43,345.66,10.2,8.0,0.049,606668.6,606668.6,23202,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793841,1558409.00
01/30/2017 11:30,2,0.631,ACTIVE,212.83,357.98,59.970,1485793804,"201051344000576","219011344069620",32.94,-2.00,0,332.73,371.21,21.1,18.5,0.128,617379.7,617379.7,22882,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793842,1558410.00
01/30/2017 11:30,2,0.682,ACTIVE,211.70,360.08,59.975,1485793804,"274151322000087","219011344069620",33.26,3.00,0,329.73,376.62,23.0,20.3,0.133,820163.2,820163.2,23190,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485793843,1558411.00
01/30/2017 11:45,2,0.348,ACTIVE,212.38,343.55,59.949,1485794703,"201051344000645","219011344069620",31.73,-0.50,0,334.54,369.10,11.2,8.9,0.049,616647.6,616647.6,22865,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794704,1558412.00
01/30/2017 11:45,2,0.445,ACTIVE,211.70,368.50,59.959,1485794703,"274151322000085","219011344069620",34.15,3.70,0,333.93,391.64,15.5,13.0,0.080,846765.1,846765.1,22988,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794705,1558413.00
01/30/2017 11:45,2,0.266,ACTIVE,212.61,339.04,59.970,1485794703,"201051344000633","219011344069620",30.36,-0.50,0,334.24,360.99,8.2,6.0,0.022,605860.6,605860.6,23259,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794706,1558414.00
01/30/2017 11:45,2,0.287,ACTIVE,212.16,338.14,59.970,1485794703,"201051344000469","219011344069620",31.17,-2.50,0,332.43,367.30,9.1,6.9,0.022,608718.4,608718.4,23232,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794707,1558415.00
01/30/2017 11:45,2,0.238,ACTIVE,211.70,336.94,59.981,1485794703,"201051344000646","219011344069620",30.32,1.50,0,332.73,364.59,7.4,5.2,0.018,604588.3,604588.3,23210,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794708,1558416.00
01/30/2017 11:45,2,0.328,ACTIVE,211.25,357.98,59.965,1485794703,"274151322000052","219011344069620",33.16,5.00,0,333.93,388.94,11.0,8.7,0.057,875120.2,875120.2,22747,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794709,1558417.00
01/30/2017 11:45,2,0.197,ACTIVE,212.16,337.24,59.965,1485794703,"201051344000585","219011344069620",28.43,0.00,0,331.53,350.17,5.7,3.6,0.009,615161.9,615161.9,23283,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794710,1558418.00
01/30/2017 11:45,2,0.318,ACTIVE,211.93,336.94,59.975,1485794703,"201051344001230","219011344069620",30.24,3.70,0,332.43,366.70,9.8,7.5,0.040,607934.9,607934.9,23117,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794711,1558419.00
01/30/2017 11:45,2,0.266,ACTIVE,212.38,336.94,59.938,1485794703,"201051344000582","219011344069620",30.67,-0.50,0,332.43,357.38,8.3,6.1,0.018,599872.9,599872.9,23246,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794712,1558420.00
01/30/2017 11:45,2,0.285,ACTIVE,211.48,339.04,59.975,1485794703,"201051344000955","219011344069620",31.27,1.50,0,331.23,363.09,9.1,6.9,0.027,615155.3,615155.3,23197,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794713,1558421.00
01/30/2017 11:45,2,0.359,ACTIVE,211.48,338.44,59.970,1485794703,"274151322000094","219011344069620",29.60,3.30,0,332.13,349.26,10.8,8.5,0.062,720821.9,720821.9,23504,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794714,1558422.00
01/30/2017 11:45,2,0.303,ACTIVE,211.93,337.54,59.975,1485794703,"201051344000579","219011344069620",30.73,-0.50,0,332.73,365.49,9.5,7.2,0.027,624183.7,624183.7,23151,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794715,1558423.00
01/30/2017 11:45,2,0.303,ACTIVE,211.70,336.34,59.933,1485794703,"201051344000890","219011344069620",31.01,4.00,0,332.73,359.78,9.6,7.3,0.027,612139.8,612139.8,23265,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794716,1558424.00
01/30/2017 11:45,2,0.320,ACTIVE,212.16,337.54,59.975,1485794703,"201051344000438","219011344069620",30.30,1.50,0,332.43,361.59,9.9,7.6,0.027,613187.0,613187.0,23272,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794716,1558425.00
01/30/2017 11:45,2,0.322,ACTIVE,211.93,337.24,59.986,1485794703,"201051344000417","219011344069620",19.84,3.00,0,330.93,343.25,6.5,4.3,0.009,596446.6,596446.6,23400,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794717,1558426.00
01/30/2017 11:45,2,0.467,ACTIVE,211.48,373.61,60.002,1485794703,"274151322000083","219011344069620",34.57,4.00,0,332.43,394.95,16.4,13.9,0.097,866631.2,866631.2,22785,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794718,1558427.00
01/30/2017 11:45,2,0.494,ACTIVE,212.16,349.86,59.970,1485794703,"274151322000076","219011344069620",32.26,2.00,0,335.44,381.42,16.1,13.6,0.093,924066.1,924066.1,22897,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794719,1558428.00
01/30/2017 11:45,2,0.246,ACTIVE,211.70,337.24,59.975,1485794703,"201051344000868","219011344069620",30.49,-1.00,0,333.63,366.70,7.7,5.5,0.022,607193.9,607193.9,23247,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794720,1558429.00
01/30/2017 11:45,2,0.400,ACTIVE,211.70,336.64,59.970,1485794703,"274151322000095","219011344069620",30.81,3.00,0,330.33,366.10,12.5,10.1,0.066,915042.5,915042.5,22960,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794721,1558430.00
01/30/2017 11:45,2,0.221,ACTIVE,211.70,338.14,59.975,1485794703,"201051344000988","219011344069620",19.54,-2.00,0,331.83,344.15,4.4,2.3,0.004,568902.9,568902.9,23275,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794722,1558431.00
01/30/2017 11:45,2,0.209,ACTIVE,211.70,335.44,59.981,1485794703,"201051344001025","219011344069620",29.74,-0.50,0,332.13,367.30,6.3,4.2,0.013,613321.9,613321.9,23308,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794723,1558432.00
01/30/2017 11:45,2,0.326,ACTIVE,211.93,345.06,59.981,1485794703,"201051344000458","219011344069620",32.01,0.50,0,332.13,367.30,10.6,8.3,0.040,617297.8,617297.8,23013,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794724,1558433.00
01/30/2017 11:45,2,0.406,ACTIVE,212.61,348.96,59.991,1485794703,"201051344000853","219011344069620",32.24,-1.00,0,334.84,376.92,13.2,10.9,0.066,615954.1,615954.1,22930,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794725,1558434.00
01/30/2017 11:45,2,0.303,ACTIVE,212.16,338.14,59.975,1485794703,"201051344000685","219011344069620",30.55,3.30,0,331.53,360.38,9.4,7.2,0.035,612439.8,612439.8,23185,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794725,1558435.00
01/30/2017 11:45,2,0.299,ACTIVE,211.93,339.34,59.938,1485794703,"201051344000917","219011344069620",31.25,2.00,0,332.43,367.90,9.5,7.2,0.040,609389.1,609389.1,23198,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794726,1558436.00
01/30/2017 11:45,2,0.344,ACTIVE,212.16,338.44,59.986,1485794703,"201051344001145","219011344069620",30.87,2.50,0,334.24,364.89,10.8,8.5,0.053,615417.9,615417.9,23056,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794727,1558437.00
01/30/2017 11:45,2,0.277,ACTIVE,212.16,336.94,59.970,1485794703,"201051344000651","219011344069620",27.29,-2.50,0,333.03,354.37,7.7,5.5,0.013,607968.3,607968.3,23247,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794728,1558438.00
01/30/2017 11:45,2,0.305,ACTIVE,211.25,337.24,59.965,1485794703,"274151322000088","219011344069620",31.09,4.50,0,333.93,368.50,9.6,7.4,0.053,831886.8,831886.8,22902,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794729,1558439.00
01/30/2017 11:45,2,0.318,ACTIVE,212.16,433.42,59.975,1485794703,"274151322000068","219011344069620",41.23,4.50,0,332.73,469.49,13.3,10.9,0.066,721921.9,721921.9,23395,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794730,1558440.00
01/30/2017 11:45,2,0.191,ACTIVE,211.70,335.44,59.970,1485794703,"201051344001135","219011344069620",29.08,-0.50,0,332.73,365.80,5.7,3.5,0.009,603536.0,603536.0,23305,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794731,1558441.00
01/30/2017 11:45,2,0.271,ACTIVE,211.70,336.94,60.018,1485794703,"201051344000594","219011344069620",30.32,0.00,0,332.43,369.10,8.3,6.1,0.022,619672.9,619672.9,23193,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794732,1558442.00
01/30/2017 11:45,2,0.250,ACTIVE,212.16,336.64,59.970,1485794703,"201051344001203","219011344069620",27.69,-0.50,0,333.33,359.48,7.0,4.8,0.013,611906.5,611906.5,23294,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794733,1558443.00
01/30/2017 11:45,2,0.369,ACTIVE,211.70,369.40,59.981,1485794703,"274151322000054","219011344069620",34.49,9.30,0,331.83,394.65,12.9,10.5,0.066,848143.2,848143.2,22980,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794733,1558444.00
01/30/2017 11:45,2,0.225,ACTIVE,212.16,336.34,59.981,1485794703,"201051344000867","219011344069620",30.77,0.50,0,332.73,357.98,7.0,4.8,0.018,606038.6,606038.6,23282,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794734,1558445.00
01/30/2017 11:45,2,0.340,ACTIVE,211.93,337.54,60.012,1485794703,"201051344001093","219011344069620",31.07,0.50,0,332.13,368.80,10.7,8.4,0.027,608984.5,608984.5,23212,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794735,1558446.00
01/30/2017 11:45,2,0.410,ACTIVE,211.70,339.34,59.975,1485794703,"201051344000900","219011344069620",30.77,-1.00,0,333.93,376.31,12.8,10.4,0.084,625013.0,625013.0,22844,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794736,1558447.00
01/30/2017 11:45,2,0.316,ACTIVE,211.93,349.86,59.944,1485794703,"201051344000648","219011344069620",32.48,-2.00,0,333.63,370.30,10.4,8.1,0.040,614695.4,614695.4,22850,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794737,1558448.00
01/30/2017 11:45,2,0.564,ACTIVE,211.93,362.19,59.981,1485794703,"201051344000569","219011344069620",33.50,1.50,0,333.03,395.85,19.2,16.7,0.115,625458.6,625458.6,22852,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794738,1558449.00
01/30/2017 11:45,2,0.332,ACTIVE,211.93,337.84,59.970,1485794703,"201051344000983","219011344069620",31.03,-1.00,0,333.03,369.70,10.5,8.2,0.053,618200.3,618200.3,22989,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794739,1558450.00
01/30/2017 11:45,2,0.240,ACTIVE,211.93,337.84,59.981,1485794703,"201051344001158","219011344069620",28.49,-2.50,0,331.83,349.26,6.9,4.8,0.018,606670.5,606670.5,23203,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794740,1558451.00
01/30/2017 11:45,2,0.436,ACTIVE,212.38,341.75,59.986,1485794703,"201051344000576","219011344069620",31.47,-1.50,0,333.33,371.81,13.9,11.5,0.071,617384.1,617384.1,22883,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794741,1558452.00
01/30/2017 11:45,2,0.398,ACTIVE,211.70,348.96,59.975,1485794703,"274151322000087","219011344069620",32.28,4.50,0,329.13,377.52,13.1,10.7,0.057,820168.1,820168.1,23191,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485794742,1558453.00
01/30/2017 12:00,2,0.277,ACTIVE,213.06,339.34,60.002,1485795604,"201051344000645","219011344069620",30.93,-1.00,0,334.24,348.96,8.7,6.5,0.035,616649.3,616649.3,22866,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795605,1558454.00
01/30/2017 12:00,2,0.324,ACTIVE,212.16,370.00,59.996,1485795604,"274151322000085","219011344069620",34.37,3.70,0,335.14,375.11,11.4,9.1,0.057,846767.5,846767.5,22989,0,0,0,L,1151911521,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795606,1558455.00
01/30/2017 12:00,2,0.236,ACTIVE,213.06,340.25,59.981,1485795604,"201051344000633","219011344069620",27.25,-1.00,0,331.83,345.06,6.5,4.4,0.018,605861.8,605861.8,23260,0,0,0,L,1122011218,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795607,1558456.00
01/30/2017 12:00,2,0.273,ACTIVE,212.61,338.14,59.991,1485795604,"201051344000469","219011344069620",27.39,-2.50,0,331.53,342.05,7.7,5.5,0.013,608719.8,608719.8,23233,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795608,1558457.00
01/30/2017 12:00,2,0.234,ACTIVE,212.61,338.14,60.002,1485795604,"201051344000646","219011344069620",27.67,1.00,0,330.33,341.75,6.5,4.4,0.009,604589.4,604589.4,23211,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795609,1558458.00
01/30/2017 12:00,2,0.252,ACTIVE,211.93,356.18,60.007,1485795604,"274151322000052","219011344069620",33.08,5.00,0,334.24,368.80,8.4,6.2,0.040,875121.9,875121.9,22748,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795610,1558459.00
01/30/2017 12:00,2,0.180,ALERT,213.06,338.44,60.002,1485795604,"201051344000585","219011344069620",27.17,0.00,0,297.57,346.26,5.0,2.9,0.000,615162.7,615162.7,23284,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795612,1558460.00
01/30/2017 12:00,2,0.264,ACTIVE,212.83,337.84,60.002,1485795604,"201051344001230","219011344069620",30.55,3.30,0,330.33,342.35,8.2,6.0,0.027,607936.5,607936.5,23118,0,0,0,L,1122011218,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795612,1558461.00
