ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 12:00,2,0.236,ACTIVE,213.51,339.04,60.007,1485795604,"201051344000582","219011344069620",29.08,-0.50,0,331.83,341.75,7.0,4.8,0.009,599874.1,599874.1,23247,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795613,1558462.00
01/30/2017 12:00,2,0.279,ACTIVE,212.61,337.84,60.018,1485795604,"201051344000955","219011344069620",28.88,1.50,0,331.83,341.45,8.2,6.0,0.013,615156.9,615156.9,23198,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795614,1558463.00
01/30/2017 12:00,2,0.270,ACTIVE,212.16,339.04,60.007,1485795604,"274151322000094","219011344069620",29.26,3.30,0,334.54,342.95,8.1,5.9,0.044,720823.5,720823.5,23505,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795615,1558464.00
01/30/2017 12:00,2,0.279,ACTIVE,212.38,339.04,59.986,1485795604,"201051344000579","219011344069620",28.53,-1.00,0,331.83,342.05,8.1,5.9,0.004,624185.3,624185.3,23152,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795616,1558465.00
01/30/2017 12:00,2,0.266,ACTIVE,212.83,337.84,60.012,1485795604,"201051344000890","219011344069620",30.02,3.70,0,331.23,342.35,8.1,5.9,0.018,612141.3,612141.3,23266,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795617,1558466.00
01/30/2017 12:00,2,0.281,ACTIVE,213.29,338.74,60.018,1485795604,"201051344000438","219011344069620",30.18,1.50,0,331.83,345.66,8.6,6.4,0.018,613188.6,613188.6,23273,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795618,1558467.00
01/30/2017 12:00,2,0.285,ACTIVE,213.06,338.14,60.007,1485795604,"201051344000417","219011344069620",20.10,3.00,0,316.20,352.57,5.8,3.7,0.009,596447.6,596447.6,23401,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795619,1558468.00
01/30/2017 12:00,2,0.352,ACTIVE,211.93,372.41,59.996,1485795604,"274151322000083","219011344069620",34.67,4.00,0,334.84,378.42,12.5,10.2,0.066,866634.0,866634.0,22786,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795620,1558469.00
01/30/2017 12:00,2,0.377,ACTIVE,212.83,346.86,60.002,1485795604,"274151322000076","219011344069620",32.03,2.00,0,335.44,357.68,12.3,9.9,0.075,924068.8,924068.8,22898,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795621,1558470.00
01/30/2017 12:00,2,0.211,ACTIVE,212.38,339.04,60.007,1485795604,"201051344000868","219011344069620",29.12,-1.50,0,331.53,342.05,6.2,4.1,0.018,607195.0,607195.0,23248,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795621,1558471.00
01/30/2017 12:00,2,0.305,ACTIVE,211.70,339.04,59.996,1485795604,"274151322000095","219011344069620",30.36,3.00,0,333.63,348.66,9.4,7.1,0.049,915044.5,915044.5,22961,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795622,1558472.00
01/30/2017 12:00,2,0.186,ALERT,212.38,339.34,60.012,1485795604,"201051344000988","219011344069620",20.04,-2.00,0,296.06,347.76,3.8,1.7,0.000,568903.4,568903.4,23276,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795624,1558473.00
01/30/2017 12:00,2,0.186,ACTIVE,212.61,336.94,59.970,1485795604,"201051344001025","219011344069620",28.67,-0.50,0,314.70,354.07,5.4,3.3,0.004,613322.7,613322.7,23309,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795625,1558474.00
01/30/2017 12:00,2,0.289,ACTIVE,212.38,338.44,60.002,1485795604,"201051344000458","219011344069620",30.95,0.00,0,332.73,350.77,9.1,6.8,0.031,617299.6,617299.6,23014,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795626,1558475.00
01/30/2017 12:00,2,0.344,ACTIVE,213.06,342.35,60.002,1485795604,"201051344000853","219011344069620",31.65,-1.50,0,334.24,355.88,11.1,8.7,0.049,615956.4,615956.4,22931,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795627,1558476.00
01/30/2017 12:00,2,0.264,ACTIVE,213.06,338.74,60.034,1485795604,"201051344000685","219011344069620",30.81,3.00,0,332.43,342.95,8.3,6.1,0.022,612441.3,612441.3,23186,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795628,1558477.00
01/30/2017 12:00,2,0.270,ACTIVE,213.06,339.04,60.002,1485795604,"201051344000917","219011344069620",30.28,2.00,0,331.53,346.86,8.3,6.1,0.027,609390.6,609390.6,23199,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795629,1558478.00
01/30/2017 12:00,2,0.273,ACTIVE,213.29,347.46,60.007,1485795604,"201051344001145","219011344069620",32.16,2.00,0,332.73,355.28,9.0,6.7,0.035,615419.7,615419.7,23057,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795630,1558479.00
01/30/2017 12:00,2,0.266,ACTIVE,213.06,338.44,60.012,1485795604,"201051344000651","219011344069620",24.71,-2.00,0,321.01,349.86,6.7,4.5,0.004,607969.5,607969.5,23248,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795631,1558480.00
01/30/2017 12:00,2,0.236,ACTIVE,211.70,338.14,60.002,1485795604,"274151322000088","219011344069620",30.99,4.00,0,333.33,345.96,7.4,5.2,0.031,831888.2,831888.2,22903,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795631,1558481.00
01/30/2017 12:00,2,0.244,ACTIVE,212.83,448.45,60.002,1485795604,"274151322000068","219011344069620",42.82,5.00,0,336.04,458.37,10.7,8.4,0.040,721924.1,721924.1,23396,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795632,1558482.00
01/30/2017 12:00,2,0.176,ALERT,212.61,336.64,59.981,1485795604,"201051344001135","219011344069620",28.25,0.00,0,299.37,339.04,5.0,2.9,0.009,603536.8,603536.8,23306,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795634,1558483.00
01/30/2017 12:00,2,0.234,ACTIVE,212.38,336.94,59.996,1485795604,"201051344000594","219011344069620",30.02,0.00,0,330.63,345.06,7.2,5.0,0.018,619674.2,619674.2,23194,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795635,1558484.00
01/30/2017 12:00,2,0.236,ACTIVE,213.06,338.14,60.012,1485795604,"201051344001203","219011344069620",25.27,-0.50,0,331.83,343.55,6.0,3.9,0.004,611907.6,611907.6,23295,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795636,1558485.00
01/30/2017 12:00,2,0.295,ACTIVE,211.93,373.31,60.002,1485795604,"274151322000054","219011344069620",34.81,9.30,0,335.14,380.82,10.5,8.2,0.057,848145.3,848145.3,22981,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795637,1558486.00
01/30/2017 12:00,2,0.201,ACTIVE,212.83,336.64,60.007,1485795604,"201051344000867","219011344069620",29.14,0.00,0,330.63,343.25,6.0,3.8,0.013,606039.7,606039.7,23283,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795638,1558487.00
01/30/2017 12:00,2,0.314,ACTIVE,212.83,338.44,60.023,1485795604,"201051344001093","219011344069620",29.80,0.50,0,331.23,345.06,9.5,7.2,0.018,608986.3,608986.3,23213,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795639,1558488.00
01/30/2017 12:00,2,0.295,ACTIVE,212.38,351.97,60.018,1485795604,"201051344000900","219011344069620",32.46,-1.00,0,331.53,356.78,9.7,7.5,0.057,625015.0,625015.0,22845,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795639,1558489.00
01/30/2017 12:00,2,0.291,ACTIVE,212.83,338.14,60.023,1485795604,"201051344000648","219011344069620",31.17,-2.50,0,333.03,354.37,9.2,7.0,0.027,614697.2,614697.2,22851,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795640,1558490.00
01/30/2017 12:00,2,0.457,ACTIVE,212.61,358.28,60.028,1485795604,"201051344000569","219011344069620",33.18,1.00,0,332.13,376.62,15.3,12.9,0.084,625461.9,625461.9,22853,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795641,1558491.00
01/30/2017 12:00,2,0.271,ACTIVE,212.61,341.45,59.996,1485795604,"201051344000983","219011344069620",31.57,-1.00,0,332.13,353.77,8.7,6.5,0.035,618202.0,618202.0,22990,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795642,1558492.00
01/30/2017 12:00,2,0.221,ACTIVE,212.83,337.24,60.007,1485795604,"201051344001158","219011344069620",25.88,-2.50,0,331.53,342.05,5.8,3.7,0.009,606671.5,606671.5,23204,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795643,1558493.00
01/30/2017 12:00,2,0.342,ACTIVE,213.06,348.36,60.002,1485795604,"201051344000576","219011344069620",32.22,-1.50,0,334.54,353.77,11.2,8.9,0.044,617386.5,617386.5,22884,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795644,1558494.00
01/30/2017 12:00,2,0.318,ACTIVE,212.16,350.17,60.002,1485795604,"274151322000087","219011344069620",32.28,4.00,0,334.84,354.67,10.4,8.1,0.049,820170.3,820170.3,23192,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485795645,1558495.00
01/30/2017 12:15,2,0.236,ACTIVE,213.29,338.14,59.991,1485796503,"201051344000645","219011344069620",30.95,-1.50,0,333.63,346.86,7.4,5.2,0.018,616650.6,616650.6,22867,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796504,1558496.00
01/30/2017 12:15,2,0.260,ACTIVE,212.38,366.40,60.002,1485796503,"274151322000085","219011344069620",34.15,3.30,0,336.04,374.51,9.0,6.8,0.044,846769.3,846769.3,22990,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796505,1558497.00
01/30/2017 12:15,2,0.203,ALERT,213.29,338.74,60.002,1485796503,"201051344000633","219011344069620",26.90,-1.50,0,298.17,348.96,5.6,3.5,0.004,605862.7,605862.7,23261,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796506,1558498.00
01/30/2017 12:15,2,0.248,ACTIVE,212.61,337.54,59.996,1485796503,"201051344000469","219011344069620",25.96,-3.00,0,309.89,360.08,6.5,4.4,0.000,608721.0,608721.0,23234,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796507,1558499.00
01/30/2017 12:15,2,0.223,ACTIVE,212.83,338.14,59.991,1485796503,"201051344000646","219011344069620",26.90,0.50,0,311.09,359.48,6.1,3.9,0.000,604590.4,604590.4,23212,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796508,1558500.00
01/30/2017 12:15,2,0.213,ACTIVE,212.38,339.65,59.991,1485796503,"274151322000052","219011344069620",30.99,4.00,0,333.93,363.09,6.7,4.5,0.031,875123.1,875123.1,22749,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796509,1558501.00
01/30/2017 12:15,2,0.182,ALERT,213.06,302.07,60.002,1485796503,"201051344000585","219011344069620",21.29,-1.00,0,299.07,340.85,4.0,1.9,0.000,615163.2,615163.2,23286,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796511,1558502.00
01/30/2017 12:15,2,0.240,ACTIVE,212.83,337.54,59.996,1485796503,"201051344001230","219011344069620",29.22,2.50,0,332.43,342.35,7.2,5.0,0.013,607937.8,607937.8,23119,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796512,1558503.00
01/30/2017 12:15,2,0.211,ACTIVE,213.51,338.74,60.012,1485796503,"201051344000582","219011344069620",28.33,-1.00,0,324.32,350.17,6.1,3.9,0.000,599875.1,599875.1,23248,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796513,1558504.00
01/30/2017 12:15,2,0.271,ACTIVE,212.61,337.24,60.002,1485796503,"201051344000955","219011344069620",27.31,1.00,0,331.83,342.35,7.5,5.3,0.013,615158.2,615158.2,23199,0,0,0,L,1122011218,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796514,1558505.00
01/30/2017 12:15,2,0.203,ACTIVE,212.38,338.44,59.996,1485796503,"274151322000094","219011344069620",29.40,3.00,0,335.14,343.25,6.1,4.0,0.031,720824.5,720824.5,23506,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796515,1558506.00
01/30/2017 12:15,2,0.256,ACTIVE,212.61,336.64,59.986,1485796503,"201051344000579","219011344069620",26.24,-1.00,0,330.33,348.96,6.8,4.7,0.009,624186.5,624186.5,23153,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796516,1558507.00
01/30/2017 12:15,2,0.240,ACTIVE,212.83,337.24,59.986,1485796503,"201051344000890","219011344069620",29.98,3.00,0,332.43,342.35,7.3,5.1,0.013,612142.6,612142.6,23267,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796517,1558508.00
01/30/2017 12:15,2,0.270,ACTIVE,212.83,338.14,59.991,1485796503,"201051344000438","219011344069620",28.15,1.00,0,333.33,342.95,7.7,5.5,0.013,613190.0,613190.0,23274,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796517,1558509.00
01/30/2017 12:15,2,0.264,ALERT,213.29,338.14,59.975,1485796503,"201051344000417","219011344069620",20.10,2.00,0,299.07,350.77,5.4,3.3,0.000,596448.4,596448.4,23402,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,17,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796519,1558510.00
01/30/2017 12:15,2,0.277,ACTIVE,212.38,370.30,59.975,1485796503,"274151322000083","219011344069620",34.55,3.70,0,336.34,377.22,9.7,7.5,0.053,866635.9,866635.9,22787,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796520,1558511.00
01/30/2017 12:15,2,0.297,ACTIVE,213.06,343.85,59.991,1485796503,"274151322000076","219011344069620",31.87,1.50,0,336.34,355.88,9.6,7.3,0.049,924070.8,924070.8,22899,0,0,0,L,1151911521,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796521,1558512.00
01/30/2017 12:15,2,0.186,ACTIVE,212.61,336.64,59.996,1485796503,"201051344000868","219011344069620",27.23,-2.00,0,313.20,360.99,5.2,3.0,0.004,607195.8,607195.8,23249,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796522,1558513.00
01/30/2017 12:15,2,0.234,ACTIVE,212.38,339.65,59.991,1485796503,"274151322000095","219011344069620",30.24,2.00,0,334.54,343.25,7.2,5.1,0.040,915045.8,915045.8,22962,0,0,0,L,1151911521,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796523,1558514.00
01/30/2017 12:15,2,0.166,ALERT,212.16,300.57,59.996,1485796503,"201051344000988","219011344069620",19.94,-2.50,0,296.96,342.35,3.4,1.3,0.000,568903.7,568903.7,23278,0,0,0,L,1122011218,0,121.10,122.23,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796525,1558515.00
01/30/2017 12:15,2,0.176,ALERT,212.83,322.51,60.002,1485796503,"201051344001025","219011344069620",25.43,-1.50,0,298.77,341.15,4.6,2.5,0.000,613323.4,613323.4,23310,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796527,1558516.00
01/30/2017 12:15,2,0.250,ACTIVE,212.38,336.34,60.023,1485796503,"201051344000458","219011344069620",30.57,0.00,0,332.73,343.25,7.8,5.6,0.018,617301.0,617301.0,23015,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796527,1558517.00
01/30/2017 12:15,2,0.285,ACTIVE,213.06,338.44,59.996,1485796503,"201051344000853","219011344069620",31.05,-1.50,0,334.54,352.87,9.0,6.8,0.031,615958.2,615958.2,22932,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796528,1558518.00
01/30/2017 12:15,2,0.258,ACTIVE,213.29,339.04,59.996,1485796503,"201051344000685","219011344069620",28.21,2.00,0,333.03,344.45,7.4,5.2,0.013,612442.6,612442.6,23187,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796529,1558519.00
01/30/2017 12:15,2,0.252,ACTIVE,213.29,338.74,59.996,1485796503,"201051344000917","219011344069620",28.41,1.50,0,331.53,343.55,7.3,5.1,0.022,609391.9,609391.9,23200,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796530,1558520.00
01/30/2017 12:15,2,0.252,ACTIVE,213.29,338.44,59.996,1485796503,"201051344001145","219011344069620",31.05,1.00,0,334.84,351.67,8.0,5.8,0.031,615421.2,615421.2,23058,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796531,1558521.00
01/30/2017 12:15,2,0.213,ALERT,213.06,338.44,59.996,1485796503,"201051344000651","219011344069620",27.61,-2.50,0,299.37,346.56,6.0,3.8,0.000,607970.4,607970.4,23249,0,0,0,L,1122011218,0,122.23,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796533,1558522.00
01/30/2017 12:15,2,0.186,ACTIVE,211.93,337.54,59.986,1485796503,"274151322000088","219011344069620",30.14,3.70,0,334.24,342.35,5.7,3.5,0.022,831889.2,831889.2,22904,0,0,0,L,1151911521,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796534,1558523.00
01/30/2017 12:15,2,0.199,ACTIVE,212.83,391.04,59.991,1485796503,"274151322000068","219011344069620",36.74,4.50,0,336.94,452.96,7.5,5.3,0.035,721925.5,721925.5,23397,0,0,0,L,1151911521,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796535,1558524.00
01/30/2017 12:15,2,0.160,ACTIVE,212.83,337.24,59.991,1485796503,"201051344001135","219011344069620",27.21,-0.50,0,299.67,348.06,4.5,2.4,0.000,603537.4,603537.4,23308,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796536,1558525.00
01/30/2017 12:15,2,0.201,ACTIVE,212.16,336.64,60.039,1485796503,"201051344000594","219011344069620",28.15,-0.50,0,328.22,345.36,5.8,3.6,0.009,619675.2,619675.2,23195,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796537,1558526.00
01/30/2017 12:15,2,0.219,ALERT,213.06,338.14,59.996,1485796503,"201051344001203","219011344069620",23.64,-1.00,0,299.97,357.38,5.3,3.2,0.000,611908.3,611908.3,23296,0,0,0,L,1122011218,0,122.46,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796538,1558527.00
01/30/2017 12:15,2,0.246,ACTIVE,212.16,350.77,59.996,1485796503,"274151322000054","219011344069620",32.50,7.70,0,334.54,379.62,8.1,5.9,0.035,848146.9,848146.9,22982,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796539,1558528.00
01/30/2017 12:15,2,0.180,ALERT,212.83,336.94,59.996,1485796503,"201051344000867","219011344069620",26.36,-0.50,0,297.87,345.96,4.8,2.7,0.000,606040.4,606040.4,23284,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796541,1558529.00
01/30/2017 12:15,2,0.281,ACTIVE,213.06,338.74,60.007,1485796503,"201051344001093","219011344069620",29.42,0.00,0,332.73,342.65,8.4,6.2,0.013,608987.9,608987.9,23214,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796542,1558530.00
01/30/2017 12:15,2,0.252,ACTIVE,212.38,337.84,59.996,1485796503,"201051344000900","219011344069620",30.04,-1.50,0,334.24,354.97,7.7,5.5,0.040,625016.5,625016.5,22846,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796543,1558531.00
01/30/2017 12:15,2,0.252,ACTIVE,212.61,337.24,59.991,1485796503,"201051344000648","219011344069620",30.63,-3.00,0,332.73,343.85,7.8,5.6,0.018,614698.6,614698.6,22852,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796544,1558532.00
01/30/2017 12:15,2,0.373,ACTIVE,212.38,362.79,59.996,1485796503,"201051344000569","219011344069620",33.73,0.50,0,334.84,373.61,12.8,10.4,0.057,625464.6,625464.6,22854,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796545,1558533.00
01/30/2017 12:15,2,0.234,ACTIVE,212.38,336.34,59.991,1485796503,"201051344000983","219011344069620",30.00,-1.00,0,332.43,346.26,7.2,5.0,0.022,618203.3,618203.3,22991,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796546,1558534.00
01/30/2017 12:15,2,0.184,ALERT,212.61,336.64,59.981,1485796503,"201051344001158","219011344069620",25.50,-3.00,0,298.77,348.36,4.8,2.7,0.000,606672.2,606672.2,23205,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796547,1558535.00
01/30/2017 12:15,2,0.311,ACTIVE,212.83,338.44,59.991,1485796503,"201051344000576","219011344069620",30.79,-2.00,0,333.33,352.27,9.7,7.4,0.031,617388.4,617388.4,22885,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796548,1558536.00
01/30/2017 12:15,2,0.246,ACTIVE,212.38,344.45,59.996,1485796503,"274151322000087","219011344069620",31.81,3.30,0,335.14,353.47,8.0,5.8,0.027,820171.8,820171.8,23193,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485796549,1558537.00
01/30/2017 12:30,2,0.230,ACTIVE,212.61,337.54,59.991,1485797403,"201051344000645","219011344069620",30.51,-1.50,0,332.43,343.55,7.2,5.0,0.018,616651.9,616651.9,22868,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797404,1558538.00
01/30/2017 12:30,2,0.248,ACTIVE,212.16,358.58,59.981,1485797403,"274151322000085","219011344069620",33.34,3.30,0,335.44,372.11,8.4,6.2,0.040,846771.0,846771.0,22991,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797405,1558539.00
01/30/2017 12:30,2,0.191,ACTIVE,212.83,338.74,59.981,1485797403,"201051344000633","219011344069620",27.39,-1.50,0,296.66,348.66,5.3,3.2,0.000,605863.5,605863.5,23263,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797406,1558540.00
01/30/2017 12:30,2,0.234,ALERT,212.38,336.64,59.991,1485797403,"201051344000469","219011344069620",26.56,-2.50,0,297.57,340.85,6.4,4.2,0.000,608722.1,608722.1,23235,0,0,0,L,1122011218,0,120.88,122.23,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797408,1558541.00
01/30/2017 12:30,2,0.223,ALERT,212.38,338.14,59.986,1485797403,"201051344000646","219011344069620",26.32,0.50,0,299.07,341.45,6.0,3.8,0.004,604591.3,604591.3,23213,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797409,1558542.00
01/30/2017 12:30,2,0.203,ACTIVE,211.93,336.94,60.002,1485797403,"274151322000052","219011344069620",30.61,3.70,0,333.93,342.05,6.3,4.2,0.018,875124.2,875124.2,22750,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797410,1558543.00
01/30/2017 12:30,2,0.166,ALERT,212.61,302.37,59.949,1485797403,"201051344000585","219011344069620",23.56,-1.00,0,299.37,337.54,4.0,1.9,0.000,615163.7,615163.7,23288,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797412,1558544.00
01/30/2017 12:30,2,0.238,ACTIVE,212.61,337.54,59.991,1485797403,"201051344001230","219011344069620",29.04,1.50,0,331.23,342.65,7.1,4.9,0.013,607939.0,607939.0,23120,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797413,1558545.00
01/30/2017 12:30,2,0.230,ALERT,213.06,338.44,59.996,1485797403,"201051344000582","219011344069620",25.39,-1.50,0,300.27,342.05,6.0,3.9,0.009,599876.1,599876.1,23249,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797415,1558546.00
01/30/2017 12:30,2,0.271,ACTIVE,212.38,337.84,59.991,1485797403,"201051344000955","219011344069620",27.21,1.00,0,317.40,354.37,7.5,5.3,0.013,615159.5,615159.5,23200,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797416,1558547.00
01/30/2017 12:30,2,0.195,ACTIVE,211.93,338.74,59.975,1485797403,"274151322000094","219011344069620",29.16,2.50,0,334.54,342.35,5.8,3.7,0.031,720825.5,720825.5,23507,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797417,1558548.00
01/30/2017 12:30,2,0.254,ALERT,212.16,336.34,59.981,1485797403,"201051344000579","219011344069620",25.45,-1.00,0,298.77,340.85,6.5,4.4,0.004,624187.6,624187.6,23154,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797418,1558549.00
01/30/2017 12:30,2,0.246,ACTIVE,212.38,336.94,60.023,1485797403,"201051344000890","219011344069620",29.12,2.00,0,320.71,351.97,7.3,5.1,0.013,612143.9,612143.9,23268,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797419,1558550.00
01/30/2017 12:30,2,0.270,ACTIVE,212.61,337.84,59.986,1485797403,"201051344000438","219011344069620",26.84,0.50,0,327.32,349.26,7.4,5.2,0.009,613191.4,613191.4,23275,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797420,1558551.00
01/30/2017 12:30,2,0.262,ALERT,213.06,327.62,59.981,1485797403,"201051344000417","219011344069620",20.00,1.50,0,298.47,350.17,5.3,3.2,0.000,596449.2,596449.2,23404,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797422,1558552.00
01/30/2017 12:30,2,0.264,ACTIVE,212.16,367.60,59.996,1485797403,"274151322000083","219011344069620",34.29,3.70,0,336.34,374.81,9.2,7.0,0.040,866637.8,866637.8,22788,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797423,1558553.00
01/30/2017 12:30,2,0.277,ACTIVE,212.61,343.25,59.975,1485797403,"274151322000076","219011344069620",31.61,1.50,0,336.04,352.27,9.0,6.7,0.049,924072.6,924072.6,22900,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797424,1558554.00
01/30/2017 12:30,2,0.184,ALERT,212.16,336.64,59.965,1485797403,"201051344000868","219011344069620",26.12,-2.00,0,298.77,340.25,4.9,2.8,0.004,607196.5,607196.5,23250,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797426,1558555.00
01/30/2017 12:30,2,0.221,ACTIVE,212.16,337.84,59.975,1485797403,"274151322000095","219011344069620",30.14,2.00,0,334.24,342.05,6.8,4.6,0.022,915047.1,915047.1,22963,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797426,1558556.00
01/30/2017 12:30,2,0.164,ACTIVE,211.93,300.57,59.975,1485797403,"201051344000988","219011344069620",19.86,-2.50,0,296.06,303.58,3.3,1.3,0.000,568904.0,568904.0,23280,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797427,1558557.00
01/30/2017 12:30,2,0.170,ACTIVE,212.38,321.61,59.970,1485797403,"201051344001025","219011344069620",26.18,-1.50,0,298.77,339.34,4.5,2.5,0.000,613324.0,613324.0,23312,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797428,1558558.00
01/30/2017 12:30,2,0.238,ACTIVE,212.16,336.04,59.954,1485797403,"201051344000458","219011344069620",30.10,0.50,0,331.53,342.65,7.3,5.1,0.009,617302.3,617302.3,23016,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797429,1558559.00
01/30/2017 12:30,2,0.277,ACTIVE,212.83,338.44,59.975,1485797403,"201051344000853","219011344069620",30.10,-1.00,0,333.03,344.15,8.5,6.3,0.027,615959.8,615959.8,22933,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797430,1558560.00
01/30/2017 12:30,2,0.256,ACTIVE,213.06,338.74,59.970,1485797403,"201051344000685","219011344069620",28.07,1.50,0,330.33,347.76,7.3,5.1,0.013,612443.9,612443.9,23188,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797431,1558561.00
01/30/2017 12:30,2,0.242,ACTIVE,212.83,338.44,59.981,1485797403,"201051344000917","219011344069620",28.67,1.00,0,331.83,343.85,7.1,4.9,0.018,609393.2,609393.2,23201,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797432,1558562.00
01/30/2017 12:30,2,0.250,ACTIVE,213.06,338.44,59.981,1485797403,"201051344001145","219011344069620",30.40,0.50,0,333.93,346.56,7.7,5.5,0.027,615422.6,615422.6,23059,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797433,1558563.00
01/30/2017 12:30,2,0.209,ACTIVE,212.61,337.84,59.981,1485797403,"201051344000651","219011344069620",27.33,-2.50,0,299.07,359.48,5.8,3.7,0.004,607971.4,607971.4,23251,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797434,1558564.00
01/30/2017 12:30,2,0.170,ACTIVE,211.70,336.64,59.970,1485797403,"274151322000088","219011344069620",30.42,3.70,0,333.63,341.45,5.2,3.1,0.013,831890.0,831890.0,22905,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797435,1558565.00
01/30/2017 12:30,2,0.188,ACTIVE,212.61,374.51,59.975,1485797403,"274151322000068","219011344069620",35.01,4.50,0,336.94,398.56,6.7,4.5,0.027,721926.8,721926.8,23398,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797436,1558566.00
01/30/2017 12:30,2,0.158,ALERT,212.38,336.04,59.981,1485797403,"201051344001135","219011344069620",27.00,-0.50,0,299.67,345.36,4.3,2.3,0.000,603538.0,603538.0,23309,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797438,1558567.00
01/30/2017 12:30,2,0.193,ALERT,212.16,336.64,60.007,1485797403,"201051344000594","219011344069620",27.57,-0.50,0,297.87,339.95,5.4,3.3,0.004,619676.0,619676.0,23196,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797440,1558568.00
01/30/2017 12:30,2,0.217,ACTIVE,212.83,334.24,59.975,1485797403,"201051344001203","219011344069620",23.12,-1.50,0,299.67,342.05,5.1,3.0,0.000,611909.1,611909.1,23298,0,0,0,L,1122011218,0,122.23,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797441,1558569.00
01/30/2017 12:30,2,0.229,ACTIVE,211.70,351.37,59.981,1485797403,"274151322000054","219011344069620",32.50,7.30,0,334.24,357.68,7.5,5.3,0.040,848148.3,848148.3,22983,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797441,1558570.00
01/30/2017 12:30,2,0.166,ACTIVE,212.61,323.41,59.975,1485797403,"201051344000867","219011344069620",25.92,-0.50,0,296.66,345.96,4.4,2.3,0.000,606041.0,606041.0,23286,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797442,1558571.00
01/30/2017 12:30,2,0.273,ACTIVE,212.61,338.14,59.981,1485797403,"201051344001093","219011344069620",29.60,0.00,0,331.53,345.06,8.2,6.0,0.013,608989.4,608989.4,23215,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797443,1558572.00
01/30/2017 12:30,2,0.230,ACTIVE,212.16,337.54,59.981,1485797403,"201051344000900","219011344069620",30.95,-1.50,0,331.53,345.36,7.2,5.0,0.035,625017.8,625017.8,22847,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797444,1558573.00
01/30/2017 12:30,2,0.240,ACTIVE,212.38,336.94,59.944,1485797403,"201051344000648","219011344069620",30.02,-3.00,0,331.83,342.35,7.3,5.2,0.013,614700.0,614700.0,22853,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797445,1558574.00
01/30/2017 12:30,2,0.352,ACTIVE,212.38,361.89,59.975,1485797403,"201051344000569","219011344069620",33.64,0.50,0,333.63,370.00,12.0,9.7,0.049,625467.1,625467.1,22855,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797446,1558575.00
01/30/2017 12:30,2,0.221,ACTIVE,212.38,336.64,59.996,1485797403,"201051344000983","219011344069620",30.00,-1.00,0,330.93,341.45,6.8,4.6,0.018,618204.5,618204.5,22992,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797447,1558576.00
01/30/2017 12:30,2,0.182,ACTIVE,212.38,326.12,59.970,1485797403,"201051344001158","219011344069620",24.05,-2.50,0,297.26,353.77,4.5,2.4,0.000,606672.9,606672.9,23207,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797448,1558577.00
01/30/2017 12:30,2,0.305,ACTIVE,212.83,338.14,59.933,1485797403,"201051344000576","219011344069620",29.50,-2.00,0,332.13,345.66,9.1,6.9,0.027,617390.2,617390.2,22886,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797449,1558578.00
01/30/2017 12:30,2,0.225,ACTIVE,212.16,344.15,59.981,1485797403,"274151322000087","219011344069620",31.95,3.70,0,334.84,351.97,7.2,5.1,0.027,820173.2,820173.2,23194,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485797449,1558579.00
01/30/2017 12:45,2,0.230,ACTIVE,212.16,338.14,59.991,1485798303,"201051344000645","219011344069620",30.93,-1.50,0,332.43,343.25,7.2,5.0,0.022,616653.2,616653.2,22869,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798304,1558580.00
01/30/2017 12:45,2,0.254,ACTIVE,211.03,365.49,59.981,1485798303,"274151322000085","219011344069620",34.01,3.00,0,335.74,371.81,8.7,6.5,0.040,846772.5,846772.5,22992,0,0,0,L,1151911521,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798305,1558581.00
01/30/2017 12:45,2,0.203,ALERT,212.16,332.73,59.996,1485798303,"201051344000633","219011344069620",26.10,-2.00,0,296.66,345.06,5.4,3.3,0.000,605864.3,605864.3,23264,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798307,1558582.00
01/30/2017 12:45,2,0.236,ACTIVE,211.48,336.94,59.991,1485798303,"201051344000469","219011344069620",27.14,-2.50,0,297.26,345.36,6.5,4.4,0.013,608723.1,608723.1,23237,0,0,0,L,1122011218,0,120.20,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798308,1558583.00
01/30/2017 12:45,2,0.225,ACTIVE,211.70,336.64,59.986,1485798303,"201051344000646","219011344069620",26.88,0.50,0,298.47,340.55,6.1,4.0,0.013,604592.3,604592.3,23215,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798308,1558584.00
01/30/2017 12:45,2,0.207,ACTIVE,210.80,336.94,59.986,1485798303,"274151322000052","219011344069620",30.63,3.30,0,333.63,341.45,6.4,4.3,0.031,875125.3,875125.3,22751,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798309,1558585.00
01/30/2017 12:45,2,0.168,ACTIVE,211.93,318.00,59.996,1485798303,"201051344000585","219011344069620",24.85,-0.50,0,299.37,336.94,4.3,2.2,0.000,615164.2,615164.2,23290,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798310,1558586.00
01/30/2017 12:45,2,0.242,ACTIVE,211.70,335.74,59.986,1485798303,"201051344001230","219011344069620",29.20,1.50,0,331.83,341.75,7.2,5.1,0.018,607940.2,607940.2,23121,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798311,1558587.00
01/30/2017 12:45,2,0.234,ACTIVE,212.38,336.34,59.991,1485798303,"201051344000582","219011344069620",25.66,-1.50,0,300.57,340.25,6.2,4.0,0.004,599877.0,599877.0,23251,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798312,1558588.00
01/30/2017 12:45,2,0.262,ACTIVE,211.48,335.74,60.007,1485798303,"201051344000955","219011344069620",28.19,1.00,0,312.59,356.48,7.4,5.2,0.018,615160.8,615160.8,23201,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798313,1558589.00
01/30/2017 12:45,2,0.199,ACTIVE,211.03,337.54,59.996,1485798303,"274151322000094","219011344069620",29.24,2.00,0,334.24,341.45,6.0,3.8,0.031,720826.4,720826.4,23508,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798314,1558590.00
01/30/2017 12:45,2,0.240,ACTIVE,211.25,336.04,59.996,1485798303,"201051344000579","219011344069620",26.92,-1.00,0,298.47,339.95,6.6,4.4,0.000,624188.7,624188.7,23156,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798315,1558591.00
01/30/2017 12:45,2,0.242,ACTIVE,211.48,335.14,59.970,1485798303,"201051344000890","219011344069620",29.88,2.00,0,315.00,356.78,7.4,5.2,0.013,612145.2,612145.2,23269,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798316,1558592.00
01/30/2017 12:45,2,0.246,ACTIVE,211.70,336.34,59.986,1485798303,"201051344000438","219011344069620",30.30,0.50,0,319.51,353.47,7.6,5.4,0.018,613192.7,613192.7,23276,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798317,1558593.00
01/30/2017 12:45,2,0.264,ALERT,212.16,332.73,59.996,1485798303,"201051344000417","219011344069620",20.14,1.50,0,299.07,349.26,5.4,3.3,0.000,596450.0,596450.0,23406,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,14,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798318,1558594.00
01/30/2017 12:45,2,0.270,ACTIVE,211.03,366.40,59.975,1485798303,"274151322000083","219011344069620",34.03,3.30,0,334.24,374.21,9.3,7.1,0.044,866639.5,866639.5,22789,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798319,1558595.00
01/30/2017 12:45,2,0.283,ACTIVE,211.70,345.66,59.981,1485798303,"274151322000076","219011344069620",31.89,2.00,0,335.14,351.97,9.1,6.9,0.044,924074.2,924074.2,22901,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798320,1558596.00
01/30/2017 12:45,2,0.180,ACTIVE,211.25,336.34,59.996,1485798303,"201051344000868","219011344069620",26.92,-2.00,0,298.47,348.06,5.0,2.9,0.004,607197.2,607197.2,23252,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798321,1558597.00
01/30/2017 12:45,2,0.225,ACTIVE,211.03,336.64,60.007,1485798303,"274151322000095","219011344069620",30.24,1.50,0,333.93,341.15,6.9,4.8,0.035,915048.2,915048.2,22964,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798322,1558598.00
01/30/2017 12:45,2,0.162,ACTIVE,211.03,300.27,59.996,1485798303,"201051344000988","219011344069620",19.76,-2.50,0,295.46,303.58,3.3,1.2,0.000,568904.3,568904.3,23281,0,0,0,L,1122011218,0,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798323,1558599.00
01/30/2017 12:45,2,0.176,ALERT,211.48,323.11,59.981,1485798303,"201051344001025","219011344069620",25.76,-1.50,0,298.47,346.86,4.6,2.5,0.000,613324.6,613324.6,23313,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798325,1558600.00
01/30/2017 12:45,2,0.244,ACTIVE,211.25,335.74,59.986,1485798303,"201051344000458","219011344069620",30.26,0.50,0,324.92,347.16,7.5,5.3,0.009,617303.6,617303.6,23017,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798325,1558601.00
01/30/2017 12:45,2,0.277,ACTIVE,211.93,338.44,59.970,1485798303,"201051344000853","219011344069620",30.69,-1.50,0,332.43,343.85,8.6,6.4,0.027,615961.4,615961.4,22934,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798326,1558602.00
01/30/2017 12:45,2,0.258,ACTIVE,212.16,337.54,59.991,1485798303,"201051344000685","219011344069620",28.09,1.50,0,323.72,351.37,7.3,5.2,0.018,612445.2,612445.2,23189,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798327,1558603.00
01/30/2017 12:45,2,0.246,ACTIVE,211.93,337.54,59.954,1485798303,"201051344000917","219011344069620",28.92,1.00,0,331.83,343.25,7.2,5.0,0.013,609394.4,609394.4,23202,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798328,1558604.00
01/30/2017 12:45,2,0.250,ACTIVE,211.93,337.54,60.002,1485798303,"201051344001145","219011344069620",30.85,0.50,0,333.63,348.36,7.9,5.7,0.031,615424.0,615424.0,23060,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798329,1558605.00
