ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 12:45,2,0.211,ALERT,211.93,336.34,59.975,1485798303,"201051344000651","219011344069620",27.43,-2.00,0,298.77,346.56,5.9,3.7,0.004,607972.3,607972.3,23252,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798331,1558606.00
01/30/2017 12:45,2,0.174,ACTIVE,210.57,336.64,59.986,1485798303,"274151322000088","219011344069620",30.34,3.30,0,333.03,342.35,5.3,3.2,0.018,831890.8,831890.8,22906,0,0,0,L,1151911521,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798332,1558607.00
01/30/2017 12:45,2,0.193,ACTIVE,211.48,378.72,59.975,1485798303,"274151322000068","219011344069620",35.58,4.50,0,336.04,394.05,7.0,4.8,0.022,721927.9,721927.9,23399,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798333,1558608.00
01/30/2017 12:45,2,0.160,ACTIVE,211.48,335.14,59.996,1485798303,"201051344001135","219011344069620",27.14,0.00,0,299.07,348.06,4.4,2.3,0.000,603538.6,603538.6,23311,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798334,1558609.00
01/30/2017 12:45,2,0.195,ACTIVE,211.03,336.34,59.986,1485798303,"201051344000594","219011344069620",27.85,-1.00,0,297.57,357.98,5.5,3.4,0.009,619676.9,619676.9,23198,0,0,0,L,1122011218,0,120.42,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798335,1558610.00
01/30/2017 12:45,2,0.215,ALERT,211.93,336.34,59.981,1485798303,"201051344001203","219011344069620",23.78,-1.00,0,299.07,348.66,5.2,3.1,0.000,611909.9,611909.9,23299,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798337,1558611.00
01/30/2017 12:45,2,0.236,ACTIVE,210.80,351.07,59.949,1485798303,"274151322000054","219011344069620",32.56,7.00,0,334.24,363.39,7.8,5.6,0.031,848149.7,848149.7,22984,0,0,0,L,1151911521,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798337,1558612.00
01/30/2017 12:45,2,0.180,ALERT,211.70,315.00,60.012,1485798303,"201051344000867","219011344069620",24.33,-1.00,0,297.26,339.34,4.4,2.4,0.000,606041.6,606041.6,23287,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798339,1558613.00
01/30/2017 12:45,2,0.277,ACTIVE,211.70,337.24,59.981,1485798303,"201051344001093","219011344069620",29.72,0.00,0,327.62,346.86,8.4,6.2,0.018,608990.9,608990.9,23216,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798340,1558614.00
01/30/2017 12:45,2,0.229,ACTIVE,211.25,338.44,59.996,1485798303,"201051344000900","219011344069620",31.17,-1.50,0,331.23,344.76,7.2,5.1,0.040,625019.1,625019.1,22848,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798341,1558615.00
01/30/2017 12:45,2,0.242,ACTIVE,211.25,336.34,59.986,1485798303,"201051344000648","219011344069620",30.08,-3.00,0,320.11,351.07,7.5,5.3,0.018,614701.3,614701.3,22854,0,0,0,L,1122011218,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798342,1558616.00
01/30/2017 12:45,2,0.359,ACTIVE,211.48,361.29,59.996,1485798303,"201051344000569","219011344069620",33.66,0.50,0,332.43,369.70,12.3,9.9,0.053,625469.6,625469.6,22856,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798343,1558617.00
01/30/2017 12:45,2,0.221,ACTIVE,211.25,335.74,59.991,1485798303,"201051344000983","219011344069620",30.55,-1.00,0,330.63,342.35,6.8,4.7,0.018,618205.6,618205.6,22993,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798344,1558618.00
01/30/2017 12:45,2,0.188,ALERT,211.48,325.52,59.954,1485798303,"201051344001158","219011344069620",23.76,-2.50,0,297.87,355.88,4.5,2.5,0.000,606673.5,606673.5,23208,0,0,0,L,1122011218,0,120.42,121.10,0002,-2,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798345,1558619.00
01/30/2017 12:45,2,0.301,ACTIVE,211.93,338.14,60.028,1485798303,"201051344000576","219011344069620",30.10,-2.00,0,331.83,344.15,9.2,7.0,0.027,617391.9,617391.9,22887,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798347,1558620.00
01/30/2017 12:45,2,0.234,ACTIVE,211.03,340.85,59.991,1485798303,"274151322000087","219011344069620",31.41,3.30,0,334.54,351.67,7.4,5.2,0.035,820174.5,820174.5,23195,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485798347,1558621.00
01/30/2017 13:00,2,0.225,ACTIVE,212.16,336.34,60.002,1485799203,"201051344000645","219011344069620",28.65,-1.50,0,333.03,342.95,6.5,4.4,0.013,616654.3,616654.3,22870,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799204,1558622.00
01/30/2017 13:00,2,0.221,ACTIVE,211.25,364.59,59.996,1485799203,"274151322000085","219011344069620",33.99,3.00,0,334.54,371.51,7.6,5.4,0.031,846773.9,846773.9,22993,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799205,1558623.00
01/30/2017 13:00,2,0.205,ALERT,212.16,299.97,59.996,1485799203,"201051344000633","219011344069620",21.01,-2.00,0,296.66,342.05,4.4,2.3,0.000,605864.9,605864.9,23266,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799207,1558624.00
01/30/2017 13:00,2,0.211,ALERT,211.70,336.64,59.970,1485799203,"201051344000469","219011344069620",27.14,-2.00,0,297.57,348.36,5.8,3.7,0.000,608724.0,608724.0,23238,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799209,1558625.00
01/30/2017 13:00,2,0.215,ALERT,211.70,336.34,60.002,1485799203,"201051344000646","219011344069620",25.31,0.50,0,296.96,338.74,5.5,3.4,0.009,604593.2,604593.2,23216,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799211,1558626.00
01/30/2017 13:00,2,0.186,ACTIVE,211.03,336.04,59.986,1485799203,"274151322000052","219011344069620",30.00,3.30,0,333.03,340.55,5.7,3.5,0.009,875126.2,875126.2,22752,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799212,1558627.00
01/30/2017 13:00,2,0.158,ALERT,211.93,300.57,59.965,1485799203,"201051344000585","219011344069620",22.64,-0.50,0,297.57,335.74,3.6,1.6,0.000,615164.6,615164.6,23291,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799213,1558628.00
01/30/2017 13:00,2,0.225,ACTIVE,211.70,335.74,59.986,1485799203,"201051344001230","219011344069620",28.23,1.00,0,329.73,341.15,6.5,4.3,0.018,607941.4,607941.4,23122,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799214,1558629.00
01/30/2017 13:00,2,0.193,ALERT,212.16,337.24,60.002,1485799203,"201051344000582","219011344069620",27.89,-1.00,0,298.47,344.76,5.5,3.4,0.004,599877.9,599877.9,23252,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799216,1558630.00
01/30/2017 13:00,2,0.260,ACTIVE,211.48,335.74,59.986,1485799203,"201051344000955","219011344069620",26.08,1.00,0,317.40,349.26,6.8,4.7,0.009,615162.0,615162.0,23202,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799217,1558631.00
01/30/2017 13:00,2,0.172,ACTIVE,211.03,336.34,59.986,1485799203,"274151322000094","219011344069620",29.00,2.00,0,333.93,340.55,5.1,3.0,0.027,720827.2,720827.2,23509,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799218,1558632.00
01/30/2017 13:00,2,0.242,ALERT,211.70,331.83,59.991,1485799203,"201051344000579","219011344069620",24.21,-1.00,0,298.47,350.77,6.0,3.8,0.000,624189.7,624189.7,23157,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799220,1558633.00
01/30/2017 13:00,2,0.229,ACTIVE,211.70,335.74,59.986,1485799203,"201051344000890","219011344069620",29.04,1.50,0,318.91,350.17,6.7,4.6,0.009,612146.4,612146.4,23270,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799221,1558634.00
01/30/2017 13:00,2,0.236,ACTIVE,211.93,336.34,59.991,1485799203,"201051344000438","219011344069620",29.44,0.50,0,328.82,343.85,7.0,4.9,0.013,613193.9,613193.9,23277,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799222,1558635.00
01/30/2017 13:00,2,0.252,ALERT,211.93,299.37,59.991,1485799203,"201051344000417","219011344069620",20.48,0.50,0,296.96,342.05,5.2,3.1,0.000,596450.7,596450.7,23408,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,24,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799223,1558636.00
01/30/2017 13:00,2,0.234,ACTIVE,211.48,365.80,59.949,1485799203,"274151322000083","219011344069620",34.19,3.00,0,334.54,373.31,8.2,5.9,0.031,866641.0,866641.0,22790,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799224,1558637.00
01/30/2017 13:00,2,0.248,ACTIVE,211.93,338.14,59.986,1485799203,"274151322000076","219011344069620",31.15,1.50,0,334.84,348.96,7.9,5.7,0.035,924075.7,924075.7,22902,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799225,1558638.00
01/30/2017 13:00,2,0.170,ALERT,211.70,328.82,59.981,1485799203,"201051344000868","219011344069620",25.50,-2.00,0,298.17,346.26,4.4,2.3,0.000,607197.8,607197.8,23253,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799227,1558639.00
01/30/2017 13:00,2,0.195,ACTIVE,211.25,336.64,59.981,1485799203,"274151322000095","219011344069620",30.02,1.50,0,333.33,340.25,6.0,3.8,0.018,915049.2,915049.2,22965,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799228,1558640.00
01/30/2017 13:00,2,0.156,ACTIVE,211.48,299.97,59.981,1485799203,"201051344000988","219011344069620",19.22,-2.50,0,295.76,302.37,3.0,1.0,0.000,568904.6,568904.6,23282,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799229,1558641.00
01/30/2017 13:00,2,0.160,ALERT,211.70,299.37,59.975,1485799203,"201051344001025","219011344069620",23.97,-1.50,0,296.96,336.94,3.9,1.9,0.000,613325.1,613325.1,23315,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799230,1558642.00
01/30/2017 13:00,2,0.230,ACTIVE,211.70,336.04,59.970,1485799203,"201051344000458","219011344069620",29.32,0.50,0,327.62,345.06,6.8,4.7,0.009,617304.8,617304.8,23018,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799231,1558643.00
01/30/2017 13:00,2,0.254,ACTIVE,212.38,337.84,60.018,1485799203,"201051344000853","219011344069620",29.56,-1.50,0,332.13,343.25,7.7,5.5,0.022,615962.8,615962.8,22935,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799232,1558644.00
01/30/2017 13:00,2,0.242,ACTIVE,212.38,337.84,59.965,1485799203,"201051344000685","219011344069620",27.47,1.50,0,326.72,347.46,6.7,4.6,0.009,612446.4,612446.4,23190,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799233,1558645.00
01/30/2017 13:00,2,0.217,ACTIVE,212.16,337.24,59.981,1485799203,"201051344000917","219011344069620",29.34,1.00,0,330.63,341.75,6.5,4.3,0.022,609395.5,609395.5,23203,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799234,1558646.00
01/30/2017 13:00,2,0.240,ACTIVE,212.16,336.94,59.970,1485799203,"201051344001145","219011344069620",29.40,0.50,0,332.43,342.65,7.2,5.0,0.018,615425.3,615425.3,23061,0,0,0,L,1122011218,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799235,1558647.00
01/30/2017 13:00,2,0.209,ALERT,212.16,319.51,60.018,1485799203,"201051344000651","219011344069620",24.75,-2.00,0,296.96,349.56,5.2,3.1,0.000,607973.2,607973.2,23254,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799237,1558648.00
01/30/2017 13:00,2,0.148,ACTIVE,210.80,336.34,59.928,1485799203,"274151322000088","219011344069620",30.36,3.30,0,332.73,340.25,4.5,2.5,0.018,831891.5,831891.5,22907,0,0,0,L,1151911521,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799238,1558649.00
01/30/2017 13:00,2,0.172,ACTIVE,212.16,351.67,59.954,1485799203,"274151322000068","219011344069620",32.70,3.70,0,336.04,384.13,5.8,3.6,0.018,721928.9,721928.9,23400,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799239,1558650.00
01/30/2017 13:00,2,0.154,ALERT,211.70,314.70,60.018,1485799203,"201051344001135","219011344069620",24.95,0.00,0,297.26,341.45,3.9,1.9,0.000,603539.0,603539.0,23312,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799241,1558651.00
01/30/2017 13:00,2,0.184,ALERT,211.25,336.34,59.970,1485799203,"201051344000594","219011344069620",27.04,-1.00,0,296.96,350.47,5.1,3.0,0.004,619677.6,619677.6,23199,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799243,1558652.00
01/30/2017 13:00,2,0.188,ALERT,212.16,332.13,59.970,1485799203,"201051344001203","219011344069620",24.95,-1.50,0,297.26,344.76,4.8,2.7,0.000,611910.6,611910.6,23301,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799245,1558653.00
01/30/2017 13:00,2,0.209,ACTIVE,211.25,348.36,59.965,1485799203,"274151322000054","219011344069620",32.34,6.70,0,333.93,364.59,6.9,4.7,0.027,848150.9,848150.9,22985,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799245,1558654.00
01/30/2017 13:00,2,0.160,ALERT,211.93,299.97,59.975,1485799203,"201051344000867","219011344069620",23.56,-1.50,0,296.66,336.34,3.9,1.8,0.000,606042.1,606042.1,23289,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799247,1558655.00
01/30/2017 13:00,2,0.266,ACTIVE,211.93,337.24,59.975,1485799203,"201051344001093","219011344069620",28.94,0.00,0,330.33,342.35,7.8,5.6,0.009,608992.4,608992.4,23217,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799248,1558656.00
01/30/2017 13:00,2,0.205,ACTIVE,211.70,337.54,59.959,1485799203,"201051344000900","219011344069620",30.77,-1.50,0,331.53,343.25,6.5,4.3,0.031,625020.2,625020.2,22849,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799249,1558657.00
01/30/2017 13:00,2,0.227,ACTIVE,211.93,336.64,59.986,1485799203,"201051344000648","219011344069620",29.10,-3.50,0,322.51,348.36,6.7,4.6,0.009,614702.5,614702.5,22855,0,0,0,L,1122011218,0,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799250,1558658.00
01/30/2017 13:00,2,0.332,ACTIVE,211.93,358.58,59.970,1485799203,"201051344000569","219011344069620",33.36,0.50,0,331.83,367.60,11.3,9.0,0.044,625471.9,625471.9,22857,0,0,0,L,1122011218,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799251,1558659.00
01/30/2017 13:00,2,0.207,ACTIVE,211.70,335.74,59.975,1485799203,"201051344000983","219011344069620",29.72,-1.00,0,329.43,340.55,6.3,4.1,0.013,618206.7,618206.7,22994,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799252,1558660.00
01/30/2017 13:00,2,0.170,ALERT,211.70,300.87,59.975,1485799203,"201051344001158","219011344069620",22.68,-3.00,0,296.66,339.04,3.9,1.8,0.000,606673.9,606673.9,23210,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799254,1558661.00
01/30/2017 13:00,2,0.275,ACTIVE,212.16,337.84,59.970,1485799203,"201051344000576","219011344069620",30.45,-2.00,0,331.83,342.95,8.5,6.3,0.018,617393.6,617393.6,22888,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799254,1558662.00
01/30/2017 13:00,2,0.207,ACTIVE,211.48,338.44,59.965,1485799203,"274151322000087","219011344069620",30.97,3.00,0,333.33,345.96,6.5,4.4,0.027,820175.6,820175.6,23196,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485799255,1558663.00
01/30/2017 13:15,2,0.215,ACTIVE,211.70,336.64,59.970,1485800103,"201051344000645","219011344069620",27.49,-1.50,0,316.20,353.17,6.0,3.9,0.009,616655.4,616655.4,22871,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800104,1558664.00
01/30/2017 13:15,2,0.195,ACTIVE,211.03,360.38,59.965,1485800103,"274151322000085","219011344069620",33.56,3.00,0,334.84,370.60,6.8,4.6,0.022,846775.2,846775.2,22994,0,0,0,L,1151911521,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800105,1558665.00
01/30/2017 13:15,2,0.172,ACTIVE,211.93,299.97,60.018,1485800103,"201051344000633","219011344069620",22.86,-2.50,0,296.06,303.28,4.0,2.0,0.000,605865.5,605865.5,23268,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800106,1558666.00
01/30/2017 13:15,2,0.207,ALERT,211.25,300.87,59.970,1485800103,"201051344000469","219011344069620",23.97,-2.50,0,296.66,343.25,5.0,2.9,0.000,608724.9,608724.9,23240,0,0,0,L,1122011218,0,120.20,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800107,1558667.00
01/30/2017 13:15,2,0.205,ACTIVE,211.70,322.81,59.970,1485800103,"201051344000646","219011344069620",23.62,0.50,0,296.96,339.04,5.0,2.9,0.000,604594.0,604594.0,23218,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800108,1558668.00
01/30/2017 13:15,2,0.168,ACTIVE,210.80,335.74,59.970,1485800103,"274151322000052","219011344069620",29.86,3.30,0,332.13,341.75,5.1,3.0,0.013,875127.0,875127.0,22753,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800109,1558669.00
01/30/2017 13:15,2,0.150,ACTIVE,211.70,299.37,59.970,1485800103,"201051344000585","219011344069620",21.39,-0.50,0,297.87,302.07,3.3,1.3,0.000,615165.0,615165.0,23293,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800110,1558670.00
01/30/2017 13:15,2,0.209,ACTIVE,211.93,335.44,59.970,1485800103,"201051344001230","219011344069620",27.53,1.50,0,324.92,345.66,5.9,3.7,0.009,607942.4,607942.4,23123,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800111,1558671.00
01/30/2017 13:15,2,0.191,ACTIVE,212.38,333.93,59.959,1485800103,"201051344000582","219011344069620",26.38,-0.50,0,298.77,344.15,5.2,3.0,0.000,599878.8,599878.8,23254,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800112,1558672.00
01/30/2017 13:15,2,0.252,ALERT,211.25,334.54,59.970,1485800103,"201051344000955","219011344069620",24.65,1.00,0,297.57,340.25,6.3,4.2,0.000,615163.1,615163.1,23203,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800114,1558673.00
01/30/2017 13:15,2,0.150,ACTIVE,211.25,337.24,59.970,1485800103,"274151322000094","219011344069620",28.84,2.50,0,333.63,341.45,4.5,2.4,0.022,720827.9,720827.9,23510,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800115,1558674.00
01/30/2017 13:15,2,0.205,ALERT,211.48,324.92,59.965,1485800103,"201051344000579","219011344069620",25.70,-1.00,0,298.17,355.88,5.4,3.3,0.000,624190.6,624190.6,23159,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800117,1558675.00
01/30/2017 13:15,2,0.219,ALERT,211.70,334.84,59.965,1485800103,"201051344000890","219011344069620",28.27,1.50,0,298.17,340.85,6.3,4.1,0.009,612147.4,612147.4,23271,0,0,0,L,1122011218,0,121.33,120.65,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800119,1558676.00
01/30/2017 13:15,2,0.236,ACTIVE,211.70,335.44,60.002,1485800103,"201051344000438","219011344069620",26.72,0.50,0,308.39,358.58,6.5,4.3,0.009,613195.1,613195.1,23278,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800119,1558677.00
01/30/2017 13:15,2,0.238,ACTIVE,211.93,298.77,59.970,1485800103,"201051344000417","219011344069620",20.22,0.50,0,297.57,327.32,4.8,2.7,0.000,596451.5,596451.5,23410,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800120,1558678.00
01/30/2017 13:15,2,0.211,ACTIVE,211.03,362.79,59.959,1485800103,"274151322000083","219011344069620",33.79,3.00,0,333.63,370.90,7.2,5.1,0.031,866642.5,866642.5,22791,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800121,1558679.00
01/30/2017 13:15,2,0.221,ACTIVE,211.70,335.74,59.970,1485800103,"274151322000076","219011344069620",31.07,2.00,0,333.93,347.46,7.0,4.8,0.027,924077.1,924077.1,22903,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800122,1558680.00
01/30/2017 13:15,2,0.164,ALERT,211.25,299.97,59.986,1485800103,"201051344000868","219011344069620",22.88,-2.50,0,298.17,336.64,3.8,1.8,0.000,607198.3,607198.3,23255,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800124,1558681.00
01/30/2017 13:15,2,0.170,ACTIVE,211.03,335.44,59.986,1485800103,"274151322000095","219011344069620",30.14,1.00,0,333.33,341.45,5.2,3.1,0.022,915050.1,915050.1,22966,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800125,1558682.00
01/30/2017 13:15,2,0.150,ACTIVE,211.25,298.77,59.975,1485800103,"201051344000988","219011344069620",18.55,-2.50,0,295.16,303.58,2.9,0.8,0.000,568904.9,568904.9,23283,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800126,1558683.00
01/30/2017 13:15,2,0.152,ACTIVE,211.48,298.17,59.970,1485800103,"201051344001025","219011344069620",22.90,-1.50,0,297.57,302.68,3.5,1.5,0.000,613325.6,613325.6,23317,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800127,1558684.00
01/30/2017 13:15,2,0.217,ALERT,211.25,334.24,59.975,1485800103,"201051344000458","219011344069620",27.95,0.50,0,298.17,341.45,6.2,4.1,0.009,617305.9,617305.9,23019,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800128,1558685.00
01/30/2017 13:15,2,0.244,ACTIVE,211.93,336.34,59.975,1485800103,"201051344000853","219011344069620",27.95,-1.50,0,332.43,342.95,7.0,4.8,0.013,615964.1,615964.1,22936,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800129,1558686.00
01/30/2017 13:15,2,0.227,ALERT,212.16,336.64,59.975,1485800103,"201051344000685","219011344069620",26.58,1.00,0,298.17,341.45,6.1,4.0,0.000,612447.5,612447.5,23191,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800131,1558687.00
01/30/2017 13:15,2,0.225,ACTIVE,211.93,336.04,59.970,1485800103,"201051344000917","219011344069620",26.24,1.50,0,327.32,344.76,6.0,3.9,0.013,609396.6,609396.6,23204,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800132,1558688.00
01/30/2017 13:15,2,0.209,ACTIVE,212.16,336.34,59.970,1485800103,"201051344001145","219011344069620",30.24,0.50,0,332.43,342.65,6.5,4.3,0.018,615426.4,615426.4,23062,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800133,1558689.00
01/30/2017 13:15,2,0.195,ALERT,211.70,298.47,59.975,1485800103,"201051344000651","219011344069620",23.24,-2.00,0,297.57,337.54,4.6,2.5,0.000,607973.9,607973.9,23256,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800135,1558690.00
01/30/2017 13:15,2,0.135,ACTIVE,210.80,335.44,59.928,1485800103,"274151322000088","219011344069620",29.34,3.30,0,331.83,340.25,4.0,2.0,0.013,831892.0,831892.0,22908,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800136,1558691.00
01/30/2017 13:15,2,0.154,ACTIVE,211.70,336.34,59.981,1485800103,"274151322000068","219011344069620",30.93,3.70,0,334.24,357.68,4.9,2.8,0.018,721929.7,721929.7,23401,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800137,1558692.00
01/30/2017 13:15,2,0.145,ALERT,211.25,299.07,59.975,1485800103,"201051344001135","219011344069620",22.94,-0.50,0,298.17,336.04,3.4,1.4,0.000,603539.5,603539.5,23314,0,0,0,L,1122011218,0,120.88,121.10,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800139,1558693.00
01/30/2017 13:15,2,0.176,ALERT,211.03,313.80,59.981,1485800103,"201051344000594","219011344069620",24.71,-1.50,0,296.96,345.66,4.4,2.3,0.000,619678.4,619678.4,23201,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800141,1558694.00
01/30/2017 13:15,2,0.197,ALERT,211.93,299.37,59.981,1485800103,"201051344001203","219011344069620",20.81,-1.00,0,297.87,340.85,4.2,2.1,0.000,611911.2,611911.2,23303,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,6,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800143,1558695.00
01/30/2017 13:15,2,0.188,ACTIVE,210.80,351.07,59.965,1485800103,"274151322000054","219011344069620",32.56,6.30,0,333.03,361.59,6.2,4.1,0.027,848152.0,848152.0,22986,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800144,1558696.00
01/30/2017 13:15,2,0.154,ACTIVE,211.48,298.17,59.949,1485800103,"201051344000867","219011344069620",22.54,-1.50,0,297.26,303.88,3.5,1.5,0.000,606042.5,606042.5,23291,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800144,1558697.00
01/30/2017 13:15,2,0.256,ACTIVE,211.70,336.04,59.970,1485800103,"201051344001093","219011344069620",27.15,0.50,0,311.09,356.78,7.0,4.9,0.004,608993.7,608993.7,23218,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800145,1558698.00
01/30/2017 13:15,2,0.195,ACTIVE,211.25,335.74,59.996,1485800103,"201051344000900","219011344069620",29.32,-1.50,0,330.63,345.36,5.8,3.7,0.027,625021.2,625021.2,22850,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800146,1558699.00
01/30/2017 13:15,2,0.215,ALERT,211.70,335.14,59.996,1485800103,"201051344000648","219011344069620",28.27,-3.50,0,297.26,341.45,6.2,4.1,0.009,614703.6,614703.6,22856,0,0,0,L,1122011218,0,120.42,121.78,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800148,1558700.00
01/30/2017 13:15,2,0.311,ACTIVE,211.48,354.37,59.981,1485800103,"201051344000569","219011344069620",32.92,0.50,0,332.73,365.49,10.3,8.0,0.040,625474.0,625474.0,22858,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800149,1558701.00
01/30/2017 13:15,2,0.195,ACTIVE,211.48,334.54,59.981,1485800103,"201051344000983","219011344069620",28.86,-1.00,0,326.42,345.66,5.8,3.6,0.009,618207.7,618207.7,22995,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800150,1558702.00
01/30/2017 13:15,2,0.166,ACTIVE,211.48,298.77,59.986,1485800103,"201051344001158","219011344069620",21.53,-3.00,0,297.57,308.69,3.6,1.6,0.000,606674.4,606674.4,23212,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800151,1558703.00
01/30/2017 13:15,2,0.285,ACTIVE,211.93,336.04,59.986,1485800103,"201051344000576","219011344069620",26.52,-2.00,0,331.83,343.85,7.7,5.5,0.013,617395.1,617395.1,22889,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800152,1558704.00
01/30/2017 13:15,2,0.186,ACTIVE,211.03,336.04,59.991,1485800103,"274151322000087","219011344069620",30.30,3.00,0,333.03,341.15,5.8,3.6,0.018,820176.6,820176.6,23197,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485800153,1558705.00
01/30/2017 13:30,2,0.215,ALERT,211.93,334.84,60.007,1485801003,"201051344000645","219011344069620",27.51,-1.50,0,297.57,339.65,6.0,3.9,0.004,616656.4,616656.4,22872,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801005,1558706.00
01/30/2017 13:30,2,0.201,ACTIVE,211.48,359.48,59.996,1485801003,"274151322000085","219011344069620",33.38,3.00,0,331.83,369.40,6.8,4.6,0.031,846776.4,846776.4,22995,0,0,0,L,1151911521,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801006,1558707.00
01/30/2017 13:30,2,0.174,ACTIVE,212.16,298.47,60.002,1485801003,"201051344000633","219011344069620",22.80,-2.50,0,287.05,302.68,4.0,2.0,0.000,605866.0,605866.0,23269,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801007,1558708.00
01/30/2017 13:30,2,0.207,ALERT,211.48,298.77,60.028,1485801003,"201051344000469","219011344069620",23.89,-2.50,0,296.66,336.34,5.0,2.9,0.000,608725.8,608725.8,23242,0,0,0,L,1122011218,0,120.42,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801009,1558709.00
01/30/2017 13:30,2,0.203,ALERT,211.25,323.41,59.996,1485801003,"201051344000646","219011344069620",23.70,0.50,0,296.96,345.06,4.9,2.8,0.000,604594.7,604594.7,23219,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801011,1558710.00
01/30/2017 13:30,2,0.168,ACTIVE,211.03,336.04,59.986,1485801003,"274151322000052","219011344069620",29.76,3.30,0,319.51,339.04,5.1,3.0,0.013,875127.8,875127.8,22754,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801012,1558711.00
01/30/2017 13:30,2,0.150,ACTIVE,211.70,299.07,60.028,1485801003,"201051344000585","219011344069620",21.35,-0.50,0,285.84,304.18,3.3,1.2,0.000,615165.4,615165.4,23294,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801012,1558712.00
01/30/2017 13:30,2,0.207,ALERT,211.48,334.24,60.002,1485801003,"201051344001230","219011344069620",27.43,1.00,0,297.57,338.14,5.8,3.6,0.009,607943.4,607943.4,23124,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801014,1558713.00
01/30/2017 13:30,2,0.186,ALERT,211.93,335.14,60.002,1485801003,"201051344000582","219011344069620",26.94,-0.50,0,298.47,343.55,5.1,3.0,0.000,599879.6,599879.6,23255,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801016,1558714.00
01/30/2017 13:30,2,0.248,ACTIVE,211.03,334.54,59.991,1485801003,"201051344000955","219011344069620",24.17,1.00,0,296.96,338.44,6.1,4.0,0.004,615164.2,615164.2,23205,0,0,0,L,1122011218,0,120.65,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801017,1558715.00
01/30/2017 13:30,2,0.160,ACTIVE,211.03,334.84,59.991,1485801003,"274151322000094","219011344069620",27.87,2.50,0,320.71,339.95,4.5,2.4,0.018,720828.5,720828.5,23511,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801018,1558716.00
01/30/2017 13:30,2,0.213,ALERT,211.25,313.80,59.981,1485801003,"201051344000579","219011344069620",24.09,-1.00,0,297.26,342.95,5.2,3.1,0.000,624191.4,624191.4,23161,0,0,0,L,1122011218,0,120.65,120.65,0002,-5,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801020,1558717.00
01/30/2017 13:30,2,0.215,ACTIVE,211.25,333.93,59.981,1485801003,"201051344000890","219011344069620",28.17,1.50,0,297.26,339.34,6.2,4.0,0.004,612148.5,612148.5,23273,0,0,0,L,1122011218,0,121.33,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801020,1558718.00
01/30/2017 13:30,2,0.248,ALERT,211.48,334.84,59.981,1485801003,"201051344000438","219011344069620",24.91,0.50,0,297.57,340.55,6.3,4.1,0.004,613196.2,613196.2,23279,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801022,1558719.00
01/30/2017 13:30,2,0.246,ACTIVE,211.48,298.17,59.991,1485801003,"201051344000417","219011344069620",19.96,0.50,0,286.44,303.88,5.0,2.9,0.000,596452.2,596452.2,23411,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801023,1558720.00
01/30/2017 13:30,2,0.211,ACTIVE,211.03,360.69,60.007,1485801003,"274151322000083","219011344069620",33.60,3.00,0,333.33,370.60,7.2,5.0,0.035,866643.8,866643.8,22792,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801024,1558721.00
01/30/2017 13:30,2,0.215,ACTIVE,211.70,339.95,59.986,1485801003,"274151322000076","219011344069620",31.49,1.50,0,331.53,348.06,6.9,4.7,0.027,924078.3,924078.3,22904,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801025,1558722.00
01/30/2017 13:30,2,0.162,ALERT,211.03,298.77,59.996,1485801003,"201051344000868","219011344069620",22.80,-3.50,0,296.06,334.54,3.8,1.7,0.000,607198.8,607198.8,23257,0,0,0,L,1122011218,0,120.65,121.55,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801027,1558723.00
01/30/2017 13:30,2,0.170,ACTIVE,211.03,334.54,60.002,1485801003,"274151322000095","219011344069620",29.88,1.00,0,320.11,340.55,5.2,3.1,0.022,915051.0,915051.0,22967,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801028,1558724.00
01/30/2017 13:30,2,0.154,ACTIVE,211.03,297.87,59.991,1485801003,"201051344000988","219011344069620",18.43,-2.50,0,283.44,302.68,2.9,0.9,0.000,568905.1,568905.1,23284,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801029,1558725.00
01/30/2017 13:30,2,0.150,ACTIVE,211.25,298.17,59.996,1485801003,"201051344001025","219011344069620",22.74,-1.50,0,287.35,304.78,3.5,1.5,0.000,613326.0,613326.0,23318,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801029,1558726.00
01/30/2017 13:30,2,0.215,ACTIVE,211.03,333.63,60.012,1485801003,"201051344000458","219011344069620",28.33,0.50,0,296.36,339.65,6.2,4.1,0.013,617307.0,617307.0,23021,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801030,1558727.00
01/30/2017 13:30,2,0.234,ACTIVE,211.70,335.44,59.991,1485801003,"201051344000853","219011344069620",28.51,-1.50,0,320.11,341.15,6.8,4.6,0.018,615965.4,615965.4,22937,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801031,1558728.00
01/30/2017 13:30,2,0.232,ACTIVE,211.70,336.34,59.996,1485801003,"201051344000685","219011344069620",25.84,1.50,0,296.66,340.25,6.1,4.0,0.009,612448.5,612448.5,23193,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801032,1558729.00
01/30/2017 13:30,2,0.203,ALERT,211.48,335.44,60.002,1485801003,"201051344000917","219011344069620",28.39,2.00,0,295.16,339.95,5.9,3.7,0.013,609397.6,609397.6,23205,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801034,1558730.00
01/30/2017 13:30,2,0.211,ACTIVE,211.93,336.04,59.991,1485801003,"201051344001145","219011344069620",29.82,1.00,0,324.02,340.55,6.4,4.3,0.018,615427.6,615427.6,23063,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801035,1558731.00
01/30/2017 13:30,2,0.193,ALERT,211.48,298.17,59.991,1485801003,"201051344000651","219011344069620",23.12,-2.00,0,296.06,335.74,4.6,2.5,0.000,607974.6,607974.6,23258,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801037,1558732.00
01/30/2017 13:30,2,0.131,ACTIVE,210.80,335.14,59.986,1485801003,"274151322000088","219011344069620",29.60,3.30,0,319.81,338.44,4.0,1.9,0.004,831892.6,831892.6,22909,0,0,0,L,1151911521,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801038,1558733.00
01/30/2017 13:30,2,0.152,ACTIVE,211.70,336.04,60.002,1485801003,"274151322000068","219011344069620",30.87,3.70,0,333.63,352.57,4.8,2.7,0.013,721930.5,721930.5,23402,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801039,1558734.00
01/30/2017 13:30,2,0.143,ACTIVE,211.48,298.77,59.986,1485801003,"201051344001135","219011344069620",22.76,0.00,0,290.65,304.78,3.3,1.3,0.000,603539.8,603539.8,23316,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801040,1558735.00
01/30/2017 13:30,2,0.176,ALERT,211.03,312.59,60.002,1485801003,"201051344000594","219011344069620",24.51,-1.50,0,296.06,344.45,4.4,2.3,0.000,619679.0,619679.0,23203,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801041,1558736.00
01/30/2017 13:30,2,0.195,ACTIVE,211.93,298.77,59.991,1485801003,"201051344001203","219011344069620",20.40,-1.50,0,294.26,324.62,4.0,2.0,0.000,611911.7,611911.7,23305,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801042,1558737.00
01/30/2017 13:30,2,0.182,ACTIVE,210.80,354.37,59.996,1485801003,"274151322000054","219011344069620",32.92,6.70,0,332.13,369.10,6.1,3.9,0.018,848153.1,848153.1,22987,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801043,1558738.00
01/30/2017 13:30,2,0.152,ACTIVE,211.48,297.57,59.996,1485801003,"201051344000867","219011344069620",22.32,-1.50,0,287.05,302.98,3.5,1.4,0.000,606042.9,606042.9,23292,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801044,1558739.00
01/30/2017 13:30,2,0.256,ALERT,211.70,335.14,59.996,1485801003,"201051344001093","219011344069620",26.70,0.50,0,296.96,339.65,7.0,4.8,0.009,608994.9,608994.9,23219,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801046,1558740.00
01/30/2017 13:30,2,0.191,ACTIVE,211.25,335.14,59.986,1485801003,"201051344000900","219011344069620",29.22,-1.50,0,326.42,342.95,5.7,3.6,0.022,625022.2,625022.2,22851,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801047,1558741.00
01/30/2017 13:30,2,0.215,ACTIVE,211.48,334.54,59.991,1485801003,"201051344000648","219011344069620",28.07,-3.50,0,295.46,338.74,6.1,4.0,0.009,614704.6,614704.6,22858,0,0,0,L,1122011218,0,120.42,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801048,1558742.00
01/30/2017 13:30,2,0.307,ACTIVE,211.48,352.27,60.018,1485801003,"201051344000569","219011344069620",32.72,0.50,0,330.33,363.99,10.2,8.0,0.040,625476.1,625476.1,22859,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801049,1558743.00
01/30/2017 13:30,2,0.191,ACTIVE,211.48,333.93,59.991,1485801003,"201051344000983","219011344069620",28.71,-1.00,0,303.58,358.28,5.6,3.5,0.013,618208.6,618208.6,22996,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801049,1558744.00
01/30/2017 13:30,2,0.176,ACTIVE,211.48,298.17,59.986,1485801003,"201051344001158","219011344069620",19.28,-3.00,0,287.95,302.37,3.4,1.4,0.000,606674.8,606674.8,23213,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801050,1558745.00
01/30/2017 13:30,2,0.258,ACTIVE,211.93,335.74,59.996,1485801003,"201051344000576","219011344069620",29.44,-2.00,0,318.00,350.47,7.7,5.5,0.013,617396.5,617396.5,22890,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801051,1558746.00
01/30/2017 13:30,2,0.182,ACTIVE,211.03,336.34,59.991,1485801003,"274151322000087","219011344069620",30.20,3.00,0,321.01,340.85,5.6,3.5,0.022,820177.6,820177.6,23198,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801052,1558747.00
01/30/2017 13:45,2,0.217,ACTIVE,211.93,335.44,59.986,1485801903,"201051344000645","219011344069620",27.25,-2.00,0,295.76,339.34,6.0,3.9,0.004,616657.3,616657.3,22874,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801904,1558748.00
01/30/2017 13:45,2,0.201,ACTIVE,211.03,361.59,59.981,1485801903,"274151322000085","219011344069620",33.75,2.50,0,334.24,368.20,6.8,4.7,0.022,846777.6,846777.6,22996,0,0,0,L,1151911521,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801905,1558749.00
