ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 13:45,2,0.182,ACTIVE,212.16,298.47,59.986,1485801903,"201051344000633","219011344069620",21.95,-3.00,0,295.16,301.17,4.1,2.0,0.000,605866.5,605866.5,23270,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801906,1558750.00
01/30/2017 13:45,2,0.207,ACTIVE,211.70,299.07,59.986,1485801903,"201051344000469","219011344069620",23.87,-3.00,0,296.06,301.77,5.0,2.9,0.000,608726.4,608726.4,23244,0,0,0,L,1122011218,0,120.42,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801907,1558751.00
01/30/2017 13:45,2,0.205,ALERT,211.48,327.02,59.986,1485801903,"201051344000646","219011344069620",24.07,0.50,0,296.06,341.45,5.0,2.9,0.000,604595.4,604595.4,23221,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801909,1558752.00
01/30/2017 13:45,2,0.168,ACTIVE,210.57,333.93,59.970,1485801903,"274151322000052","219011344069620",29.80,3.30,0,330.63,338.74,5.1,3.0,0.018,875128.5,875128.5,22755,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801910,1558753.00
01/30/2017 13:45,2,0.152,ACTIVE,211.70,299.07,59.975,1485801903,"201051344000585","219011344069620",21.59,-0.50,0,296.96,300.87,3.3,1.3,0.000,615165.7,615165.7,23295,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801911,1558754.00
01/30/2017 13:45,2,0.213,ACTIVE,211.48,334.24,59.996,1485801903,"201051344001230","219011344069620",27.59,0.50,0,296.36,338.74,6.0,3.8,0.013,607944.3,607944.3,23126,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801911,1558755.00
01/30/2017 13:45,2,0.191,ALERT,212.16,338.74,59.970,1485801903,"201051344000582","219011344069620",26.78,-0.50,0,296.96,340.55,5.2,3.1,0.000,599880.3,599880.3,23257,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801913,1558756.00
01/30/2017 13:45,2,0.254,ALERT,211.25,333.93,59.986,1485801903,"201051344000955","219011344069620",24.91,1.00,0,295.76,337.24,6.4,4.3,0.000,615165.2,615165.2,23206,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801915,1558757.00
01/30/2017 13:45,2,0.158,ACTIVE,211.03,335.74,59.975,1485801903,"274151322000094","219011344069620",28.31,2.00,0,332.73,339.04,4.5,2.5,0.018,720829.1,720829.1,23512,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801916,1558758.00
01/30/2017 13:45,2,0.207,ALERT,211.70,324.92,59.991,1485801903,"201051344000579","219011344069620",25.72,-1.50,0,296.06,335.44,5.4,3.3,0.000,624192.2,624192.2,23163,0,0,0,L,1122011218,0,120.88,121.10,0002,-6,0,0,0,0,0,0,9,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801918,1558759.00
01/30/2017 13:45,2,0.219,ALERT,211.48,334.54,59.975,1485801903,"201051344000890","219011344069620",28.37,1.00,0,297.26,337.84,6.3,4.2,0.009,612149.5,612149.5,23274,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801919,1558760.00
01/30/2017 13:45,2,0.254,ACTIVE,211.70,335.44,59.975,1485801903,"201051344000438","219011344069620",24.97,0.00,0,296.06,338.74,6.4,4.3,0.004,613197.2,613197.2,23281,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801920,1558761.00
01/30/2017 13:45,2,0.248,ACTIVE,211.93,298.17,59.975,1485801903,"201051344000417","219011344069620",19.92,0.00,0,296.36,300.27,5.0,2.9,0.000,596452.9,596452.9,23412,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801921,1558762.00
01/30/2017 13:45,2,0.213,ACTIVE,211.25,362.79,59.975,1485801903,"274151322000083","219011344069620",33.87,2.50,0,333.33,370.60,7.3,5.1,0.031,866645.0,866645.0,22793,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801922,1558763.00
01/30/2017 13:45,2,0.223,ACTIVE,211.70,336.94,60.012,1485801903,"274151322000076","219011344069620",30.81,2.00,0,332.73,345.96,7.0,4.8,0.035,924079.5,924079.5,22905,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801923,1558764.00
01/30/2017 13:45,2,0.164,ACTIVE,211.25,299.07,59.981,1485801903,"201051344000868","219011344069620",22.86,-3.50,0,296.66,302.68,3.8,1.8,0.000,607199.2,607199.2,23259,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801924,1558765.00
01/30/2017 13:45,2,0.172,ACTIVE,211.25,334.24,60.002,1485801903,"274151322000095","219011344069620",30.08,1.00,0,331.53,339.04,5.2,3.1,0.013,915051.7,915051.7,22968,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801925,1558766.00
01/30/2017 13:45,2,0.152,ACTIVE,211.03,298.47,60.002,1485801903,"201051344000988","219011344069620",18.33,-2.00,0,293.66,301.47,2.8,0.8,0.000,568905.3,568905.3,23285,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801926,1558767.00
01/30/2017 13:45,2,0.150,ACTIVE,211.48,297.57,59.970,1485801903,"201051344001025","219011344069620",23.04,-1.50,0,296.06,301.17,3.5,1.5,0.000,613326.3,613326.3,23319,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801927,1558768.00
01/30/2017 13:45,2,0.219,ALERT,211.48,334.24,59.981,1485801903,"201051344000458","219011344069620",28.43,0.50,0,295.16,338.44,6.3,4.2,0.009,617308.0,617308.0,23022,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801929,1558769.00
01/30/2017 13:45,2,0.234,ACTIVE,211.93,336.04,59.970,1485801903,"201051344000853","219011344069620",28.59,-1.50,0,330.33,341.15,6.8,4.7,0.018,615966.5,615966.5,22938,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801930,1558770.00
01/30/2017 13:45,2,0.230,ALERT,211.93,335.74,59.970,1485801903,"201051344000685","219011344069620",26.78,0.50,0,296.06,340.85,6.2,4.1,0.009,612449.5,612449.5,23194,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801931,1558771.00
01/30/2017 13:45,2,0.211,ACTIVE,211.70,335.74,59.981,1485801903,"201051344000917","219011344069620",28.23,1.50,0,295.46,339.65,6.1,3.9,0.013,609398.5,609398.5,23207,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801932,1558772.00
01/30/2017 13:45,2,0.227,ACTIVE,211.93,335.44,59.938,1485801903,"201051344001145","219011344069620",27.71,0.00,0,330.03,340.55,6.4,4.3,0.018,615428.6,615428.6,23064,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801933,1558773.00
01/30/2017 13:45,2,0.211,ACTIVE,211.48,297.87,59.965,1485801903,"201051344000651","219011344069620",21.77,-2.00,0,296.36,300.27,4.7,2.6,0.000,607975.2,607975.2,23260,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801934,1558774.00
01/30/2017 13:45,2,0.131,ACTIVE,210.57,334.24,59.965,1485801903,"274151322000088","219011344069620",29.90,3.30,0,331.83,338.44,4.0,1.9,0.009,831893.0,831893.0,22910,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801935,1558775.00
01/30/2017 13:45,2,0.156,ACTIVE,211.70,336.64,59.965,1485801903,"274151322000068","219011344069620",30.91,3.30,0,333.03,339.95,4.9,2.8,0.018,721931.2,721931.2,23403,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801936,1558776.00
01/30/2017 13:45,2,0.148,ACTIVE,211.25,298.47,59.933,1485801903,"201051344001135","219011344069620",23.08,-0.50,0,297.26,301.17,3.5,1.4,0.000,603540.2,603540.2,23317,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801937,1558777.00
01/30/2017 13:45,2,0.188,ACTIVE,210.80,299.37,59.970,1485801903,"201051344000594","219011344069620",22.03,-2.50,0,296.06,312.59,4.2,2.2,0.000,619679.5,619679.5,23205,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801938,1558778.00
01/30/2017 13:45,2,0.182,ACTIVE,211.70,298.77,59.965,1485801903,"201051344001203","219011344069620",22.42,-1.50,0,296.96,302.37,4.2,2.1,0.000,611912.2,611912.2,23306,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801939,1558779.00
01/30/2017 13:45,2,0.186,ACTIVE,210.80,355.28,59.965,1485801903,"274151322000054","219011344069620",33.20,6.30,0,332.13,359.78,6.2,4.1,0.013,848154.1,848154.1,22988,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801940,1558780.00
01/30/2017 13:45,2,0.152,ACTIVE,211.48,297.57,59.981,1485801903,"201051344000867","219011344069620",22.48,-2.00,0,295.16,302.07,3.5,1.5,0.000,606043.2,606043.2,23293,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801941,1558781.00
01/30/2017 13:45,2,0.250,ACTIVE,211.48,334.84,59.981,1485801903,"201051344001093","219011344069620",28.13,0.50,0,296.66,338.14,7.2,5.0,0.009,608996.1,608996.1,23221,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801942,1558782.00
01/30/2017 13:45,2,0.193,ACTIVE,211.25,335.14,59.970,1485801903,"201051344000900","219011344069620",29.80,-1.50,0,328.22,340.25,5.9,3.8,0.027,625023.1,625023.1,22852,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801943,1558783.00
01/30/2017 13:45,2,0.217,ALERT,211.70,334.54,59.970,1485801903,"201051344000648","219011344069620",28.23,-3.50,0,294.86,339.65,6.2,4.1,0.004,614705.6,614705.6,22859,0,0,0,L,1122011218,0,120.42,121.78,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801944,1558784.00
01/30/2017 13:45,2,0.314,ACTIVE,211.48,354.37,59.981,1485801903,"201051344000569","219011344069620",32.92,0.00,0,331.23,361.29,10.5,8.2,0.040,625478.1,625478.1,22860,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801945,1558785.00
01/30/2017 13:45,2,0.193,ALERT,211.48,334.24,59.970,1485801903,"201051344000983","219011344069620",28.86,-1.00,0,296.36,338.74,5.7,3.5,0.009,618209.5,618209.5,22997,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801947,1558786.00
01/30/2017 13:45,2,0.176,ACTIVE,211.48,298.17,59.981,1485801903,"201051344001158","219011344069620",19.82,-3.00,0,295.46,301.47,3.5,1.5,0.000,606675.1,606675.1,23214,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801948,1558787.00
01/30/2017 13:45,2,0.262,ACTIVE,212.16,336.34,59.970,1485801903,"201051344000576","219011344069620",29.62,-2.50,0,326.42,343.55,7.9,5.7,0.013,617397.9,617397.9,22891,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801949,1558788.00
01/30/2017 13:45,2,0.186,ACTIVE,211.03,336.04,59.959,1485801903,"274151322000087","219011344069620",30.24,3.00,0,332.13,339.65,5.7,3.6,0.022,820178.5,820178.5,23199,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485801950,1558789.00
01/30/2017 14:00,2,0.223,ALERT,211.70,336.34,59.959,1485802803,"201051344000645","219011344069620",29.78,-2.00,0,296.06,340.25,6.7,4.6,0.018,616658.4,616658.4,22875,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802805,1558790.00
01/30/2017 14:00,2,0.234,ACTIVE,211.03,368.80,59.959,1485802803,"274151322000085","219011344069620",34.35,3.00,0,333.03,372.11,8.2,6.0,0.035,846778.9,846778.9,22997,0,0,0,L,1151911521,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802806,1558791.00
01/30/2017 14:00,2,0.188,ALERT,212.16,323.41,59.970,1485802803,"201051344000633","219011344069620",25.68,-3.00,0,295.16,337.24,4.9,2.8,0.000,605867.1,605867.1,23271,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802808,1558792.00
01/30/2017 14:00,2,0.215,ACTIVE,211.48,336.34,59.922,1485802803,"201051344000469","219011344069620",27.43,-2.50,0,296.36,346.56,6.0,3.9,0.000,608727.3,608727.3,23245,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802809,1558793.00
01/30/2017 14:00,2,0.221,ACTIVE,211.48,335.14,59.981,1485802803,"201051344000646","219011344069620",25.35,0.50,0,295.76,343.85,5.7,3.5,0.004,604596.2,604596.2,23223,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802809,1558794.00
01/30/2017 14:00,2,0.191,ACTIVE,210.80,334.54,59.965,1485802803,"274151322000052","219011344069620",30.00,3.30,0,331.23,338.74,5.8,3.7,0.013,875129.4,875129.4,22756,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802810,1558795.00
01/30/2017 14:00,2,0.162,ACTIVE,211.48,298.77,59.965,1485802803,"201051344000585","219011344069620",22.90,-0.50,0,296.36,301.17,3.8,1.7,0.000,615166.0,615166.0,23296,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802811,1558796.00
01/30/2017 14:00,2,0.254,ACTIVE,211.48,334.84,59.965,1485802803,"201051344001230","219011344069620",26.38,0.50,0,305.08,356.78,6.8,4.7,0.013,607945.4,607945.4,23127,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802812,1558797.00
01/30/2017 14:00,2,0.201,ACTIVE,212.16,335.44,59.959,1485802803,"201051344000582","219011344069620",28.11,0.00,0,297.26,339.95,5.7,3.6,0.004,599881.1,599881.1,23259,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802813,1558798.00
01/30/2017 14:00,2,0.264,ACTIVE,211.25,334.24,59.959,1485802803,"201051344000955","219011344069620",26.32,1.00,0,295.76,337.84,7.0,4.9,0.009,615166.3,615166.3,23208,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802814,1558799.00
01/30/2017 14:00,2,0.193,ACTIVE,210.80,335.44,59.981,1485802803,"274151322000094","219011344069620",28.65,2.00,0,332.13,339.04,5.6,3.5,0.022,720829.9,720829.9,23513,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802815,1558800.00
01/30/2017 14:00,2,0.252,ACTIVE,211.48,335.74,59.970,1485802803,"201051344000579","219011344069620",23.82,-1.00,0,296.66,348.36,6.1,4.0,0.000,624193.1,624193.1,23165,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802816,1558801.00
01/30/2017 14:00,2,0.234,ACTIVE,211.25,334.54,59.959,1485802803,"201051344000890","219011344069620",29.26,1.00,0,296.96,338.74,7.0,4.8,0.009,612150.6,612150.6,23276,0,0,0,L,1122011218,0,121.33,120.42,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802817,1558802.00
01/30/2017 14:00,2,0.242,ALERT,211.70,335.44,60.002,1485802803,"201051344000438","219011344069620",29.40,0.00,0,296.66,340.25,7.2,5.1,0.009,613198.4,613198.4,23282,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802818,1558803.00
01/30/2017 14:00,2,0.258,ALERT,211.70,298.77,59.965,1485802803,"201051344000417","219011344069620",20.40,0.00,0,296.36,336.64,5.3,3.2,0.000,596453.7,596453.7,23413,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,21,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802820,1558804.00
01/30/2017 14:00,2,0.248,ACTIVE,211.25,367.60,59.970,1485802803,"274151322000083","219011344069620",34.27,2.50,0,333.33,372.41,8.7,6.4,0.044,866646.5,866646.5,22794,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802821,1558805.00
01/30/2017 14:00,2,0.260,ACTIVE,211.48,342.65,59.965,1485802803,"274151322000076","219011344069620",31.69,2.00,0,333.63,349.86,8.4,6.2,0.044,924080.9,924080.9,22906,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802822,1558806.00
01/30/2017 14:00,2,0.178,ACTIVE,211.25,335.44,59.965,1485802803,"201051344000868","219011344069620",25.72,-2.50,0,297.26,343.25,4.7,2.6,0.000,607199.8,607199.8,23260,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802823,1558807.00
01/30/2017 14:00,2,0.205,ACTIVE,211.03,334.84,59.965,1485802803,"274151322000095","219011344069620",30.20,0.50,0,332.13,338.74,6.3,4.2,0.027,915052.6,915052.6,22969,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802824,1558808.00
01/30/2017 14:00,2,0.154,ACTIVE,211.25,299.67,59.970,1485802803,"201051344000988","219011344069620",19.84,-2.50,0,294.26,301.77,3.1,1.1,0.000,568905.5,568905.5,23286,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802825,1558809.00
01/30/2017 14:00,2,0.164,ALERT,211.25,298.77,60.012,1485802803,"201051344001025","219011344069620",24.23,-1.50,0,296.36,336.04,4.1,2.0,0.000,613326.8,613326.8,23320,0,0,0,L,1122011218,0,120.88,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802827,1558810.00
01/30/2017 14:00,2,0.236,ACTIVE,211.48,336.04,59.996,1485802803,"201051344000458","219011344069620",29.72,0.50,0,295.76,339.65,7.2,5.0,0.009,617309.1,617309.1,23024,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802827,1558811.00
01/30/2017 14:00,2,0.281,ACTIVE,211.93,337.54,59.970,1485802803,"201051344000853","219011344069620",27.37,-1.50,0,330.33,341.75,7.8,5.6,0.018,615967.8,615967.8,22939,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802828,1558812.00
01/30/2017 14:00,2,0.254,ACTIVE,212.16,336.94,59.954,1485802803,"201051344000685","219011344069620",27.31,1.00,0,296.06,341.45,7.0,4.8,0.013,612450.6,612450.6,23196,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802829,1558813.00
01/30/2017 14:00,2,0.225,ACTIVE,211.93,336.34,59.981,1485802803,"201051344000917","219011344069620",29.68,2.00,0,308.69,355.88,6.8,4.6,0.013,609399.5,609399.5,23208,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802830,1558814.00
01/30/2017 14:00,2,0.240,ACTIVE,211.93,336.04,59.975,1485802803,"201051344001145","219011344069620",30.47,0.50,0,330.03,347.16,7.5,5.3,0.022,615429.8,615429.8,23065,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802831,1558815.00
01/30/2017 14:00,2,0.221,ACTIVE,211.93,321.91,59.975,1485802803,"201051344000651","219011344069620",24.17,-1.50,0,295.76,340.25,5.5,3.4,0.000,607975.9,607975.9,23261,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802832,1558816.00
01/30/2017 14:00,2,0.158,ACTIVE,210.80,334.24,59.975,1485802803,"274151322000088","219011344069620",30.04,3.30,0,330.93,338.44,4.8,2.7,0.004,831893.6,831893.6,22911,0,0,0,L,1151911521,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802833,1558817.00
01/30/2017 14:00,2,0.186,ACTIVE,211.48,367.00,59.996,1485802803,"274151322000068","219011344069620",34.29,3.70,0,333.03,371.51,6.4,4.3,0.027,721932.0,721932.0,23404,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802834,1558818.00
01/30/2017 14:00,2,0.158,ACTIVE,211.48,329.43,59.965,1485802803,"201051344001135","219011344069620",26.24,0.00,0,296.66,337.84,4.2,2.2,0.000,603540.6,603540.6,23318,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802835,1558819.00
01/30/2017 14:00,2,0.189,ACTIVE,211.25,336.64,59.975,1485802803,"201051344000594","219011344069620",27.37,-2.00,0,296.36,347.76,5.3,3.2,0.004,619680.2,619680.2,23206,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802836,1558820.00
01/30/2017 14:00,2,0.213,ACTIVE,211.93,322.51,59.986,1485802803,"201051344001203","219011344069620",22.56,-1.00,0,296.66,339.04,4.9,2.8,0.000,611912.8,611912.8,23307,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802837,1558821.00
01/30/2017 14:00,2,0.221,ACTIVE,211.03,353.17,59.986,1485802803,"274151322000054","219011344069620",32.74,6.30,0,332.43,377.82,7.4,5.2,0.031,848155.2,848155.2,22989,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802838,1558822.00
01/30/2017 14:00,2,0.164,ACTIVE,211.70,300.57,59.970,1485802803,"201051344000867","219011344069620",23.93,-2.00,0,295.76,302.68,4.0,1.9,0.000,606043.7,606043.7,23294,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802839,1558823.00
01/30/2017 14:00,2,0.289,ALERT,211.93,336.04,59.975,1485802803,"201051344001093","219011344069620",26.06,1.00,0,296.06,340.25,7.6,5.4,0.013,608997.4,608997.4,23222,0,0,0,L,1122011218,0,121.33,121.10,0002,-1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802841,1558824.00
01/30/2017 14:00,2,0.219,ACTIVE,211.48,337.84,59.970,1485802803,"201051344000900","219011344069620",30.79,-1.50,0,328.22,342.95,6.8,4.7,0.035,625024.1,625024.1,22853,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802842,1558825.00
01/30/2017 14:00,2,0.234,ACTIVE,211.70,336.34,59.949,1485802803,"201051344000648","219011344069620",29.58,-3.50,0,295.16,341.15,7.1,4.9,0.013,614706.7,614706.7,22861,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802842,1558826.00
01/30/2017 14:00,2,0.363,ACTIVE,211.70,337.84,59.981,1485802803,"201051344000569","219011344069620",22.40,0.50,0,331.23,367.90,8.4,6.2,0.044,625480.3,625480.3,22861,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802843,1558827.00
01/30/2017 14:00,2,0.223,ACTIVE,211.70,336.34,60.007,1485802803,"201051344000983","219011344069620",28.73,-1.00,0,296.06,339.04,6.5,4.3,0.018,618210.5,618210.5,22999,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802844,1558828.00
01/30/2017 14:00,2,0.180,ACTIVE,211.70,307.18,59.954,1485802803,"201051344001158","219011344069620",22.46,-3.00,0,296.06,333.63,4.2,2.1,0.000,606675.6,606675.6,23215,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802845,1558829.00
01/30/2017 14:00,2,0.283,ACTIVE,211.93,337.54,59.975,1485802803,"201051344000576","219011344069620",30.51,-2.50,0,329.73,342.05,8.8,6.5,0.018,617399.5,617399.5,22892,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802846,1558830.00
01/30/2017 14:00,2,0.232,ACTIVE,211.25,336.04,59.991,1485802803,"274151322000087","219011344069620",19.82,3.00,0,332.13,340.85,4.5,2.5,0.018,820179.5,820179.5,23200,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485802847,1558831.00
01/30/2017 14:15,2,0.221,ACTIVE,212.16,336.34,59.981,1485803704,"201051344000645","219011344069620",27.67,-2.00,0,325.82,351.37,6.2,4.1,0.009,616659.5,616659.5,22877,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803705,1558832.00
01/30/2017 14:15,2,0.207,ACTIVE,211.25,359.48,59.959,1485803704,"274151322000085","219011344069620",33.56,3.00,0,333.63,373.01,7.1,4.9,0.027,846780.3,846780.3,22998,0,0,0,L,1151911521,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803706,1558833.00
01/30/2017 14:15,2,0.178,ALERT,211.93,299.07,59.970,1485803704,"201051344000633","219011344069620",22.96,-3.00,0,295.16,336.64,4.2,2.1,0.000,605867.7,605867.7,23273,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803707,1558834.00
01/30/2017 14:15,2,0.207,ALERT,211.70,318.30,59.959,1485803704,"201051344000469","219011344069620",25.31,-2.00,0,296.36,342.05,5.3,3.2,0.000,608728.2,608728.2,23246,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803709,1558835.00
01/30/2017 14:15,2,0.213,ALERT,211.48,329.43,59.954,1485803704,"201051344000646","219011344069620",23.76,0.50,0,295.46,340.25,5.1,3.0,0.000,604597.1,604597.1,23224,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803711,1558836.00
01/30/2017 14:15,2,0.170,ACTIVE,211.03,335.74,59.949,1485803704,"274151322000052","219011344069620",29.86,3.30,0,331.23,339.34,5.1,3.0,0.009,875130.3,875130.3,22757,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803712,1558837.00
01/30/2017 14:15,2,0.148,ACTIVE,211.93,299.37,59.954,1485803704,"201051344000585","219011344069620",21.73,-1.00,0,296.66,301.47,3.3,1.3,0.000,615166.4,615166.4,23297,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803713,1558838.00
01/30/2017 14:15,2,0.213,ACTIVE,211.93,335.44,59.991,1485803704,"201051344001230","219011344069620",27.77,0.50,0,323.11,344.45,6.0,3.9,0.013,607946.5,607946.5,23128,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803714,1558839.00
01/30/2017 14:15,2,0.186,ALERT,212.61,336.34,59.928,1485803704,"201051344000582","219011344069620",27.25,0.00,0,297.57,343.25,5.2,3.1,0.004,599882.0,599882.0,23260,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803716,1558840.00
01/30/2017 14:15,2,0.256,ALERT,211.48,335.14,59.954,1485803704,"201051344000955","219011344069620",24.73,1.00,0,296.36,339.34,6.4,4.3,0.004,615167.5,615167.5,23209,0,0,0,L,1122011218,0,120.88,121.33,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803717,1558841.00
01/30/2017 14:15,2,0.164,ACTIVE,211.25,335.44,59.949,1485803704,"274151322000094","219011344069620",28.23,2.00,0,332.43,339.95,4.8,2.7,0.022,720830.7,720830.7,23514,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803718,1558842.00
01/30/2017 14:15,2,0.223,ALERT,211.70,314.40,59.959,1485803704,"201051344000579","219011344069620",23.54,-1.00,0,298.17,340.25,5.3,3.2,0.000,624194.1,624194.1,23166,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803720,1558843.00
01/30/2017 14:15,2,0.242,ALERT,211.70,334.54,59.959,1485803704,"201051344000890","219011344069620",24.39,0.50,0,296.66,340.25,6.0,3.9,0.004,612151.7,612151.7,23277,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803722,1558844.00
01/30/2017 14:15,2,0.227,ACTIVE,212.16,335.74,59.928,1485803704,"201051344000438","219011344069620",28.92,0.00,0,317.40,355.58,6.7,4.5,0.004,613199.6,613199.6,23284,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803723,1558845.00
01/30/2017 14:15,2,0.252,ALERT,212.16,299.07,59.954,1485803704,"201051344000417","219011344069620",20.08,0.00,0,296.36,338.74,5.1,3.0,0.000,596454.4,596454.4,23415,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,35,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803725,1558846.00
01/30/2017 14:15,2,0.217,ACTIVE,211.25,364.59,59.959,1485803704,"274151322000083","219011344069620",34.01,2.50,0,333.63,373.31,7.5,5.3,0.035,866648.0,866648.0,22795,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803725,1558847.00
01/30/2017 14:15,2,0.229,ACTIVE,211.70,336.34,59.959,1485803704,"274151322000076","219011344069620",31.07,2.00,0,333.93,351.37,7.2,5.0,0.035,924082.4,924082.4,22907,0,0,0,L,1151911521,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803726,1558848.00
01/30/2017 14:15,2,0.170,ALERT,211.25,300.27,59.959,1485803704,"201051344000868","219011344069620",22.13,-3.00,0,298.17,347.16,3.8,1.8,0.000,607200.4,607200.4,23261,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803728,1558849.00
01/30/2017 14:15,2,0.180,ACTIVE,211.25,334.54,59.944,1485803704,"274151322000095","219011344069620",29.58,1.00,0,331.23,339.95,5.4,3.3,0.018,915053.6,915053.6,22970,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803729,1558850.00
01/30/2017 14:15,2,0.150,ACTIVE,211.25,299.07,59.928,1485803704,"201051344000988","219011344069620",18.87,-2.50,0,295.46,302.98,2.9,0.8,0.000,568905.8,568905.8,23287,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803730,1558851.00
01/30/2017 14:15,2,0.156,ALERT,211.70,299.07,59.959,1485803704,"201051344001025","219011344069620",23.20,-1.50,0,296.66,336.04,3.7,1.6,0.000,613327.3,613327.3,23322,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803732,1558852.00
01/30/2017 14:15,2,0.219,ACTIVE,211.48,335.14,59.970,1485803704,"201051344000458","219011344069620",28.67,0.50,0,315.60,352.57,6.4,4.3,0.004,617310.4,617310.4,23025,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803733,1558853.00
01/30/2017 14:15,2,0.264,ACTIVE,212.16,336.94,59.965,1485803704,"201051344000853","219011344069620",26.00,-1.50,0,332.43,344.15,7.0,4.8,0.018,615969.2,615969.2,22940,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803734,1558854.00
01/30/2017 14:15,2,0.234,ACTIVE,212.38,336.94,59.944,1485803704,"201051344000685","219011344069620",26.60,1.00,0,312.89,354.97,6.3,4.2,0.009,612451.9,612451.9,23197,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803735,1558855.00
01/30/2017 14:15,2,0.207,ACTIVE,212.16,336.34,59.970,1485803704,"201051344000917","219011344069620",28.73,2.00,0,329.73,341.75,6.1,3.9,0.013,609400.7,609400.7,23209,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803736,1558856.00
01/30/2017 14:15,2,0.213,ACTIVE,212.16,336.04,59.954,1485803704,"201051344001145","219011344069620",30.65,0.50,0,331.83,345.66,6.7,4.5,0.018,615431.1,615431.1,23066,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803737,1558857.00
01/30/2017 14:15,2,0.219,ALERT,211.93,298.77,59.965,1485803704,"201051344000651","219011344069620",21.13,-1.50,0,296.06,346.26,4.7,2.6,0.000,607976.7,607976.7,23262,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803739,1558858.00
01/30/2017 14:15,2,0.131,ACTIVE,210.80,335.74,59.975,1485803704,"274151322000088","219011344069620",30.20,3.30,0,331.23,339.04,4.0,2.0,0.013,831894.2,831894.2,22912,0,0,0,L,1151911521,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803740,1558859.00
01/30/2017 14:15,2,0.160,ACTIVE,211.93,337.54,59.959,1485803704,"274151322000068","219011344069620",31.31,3.70,0,334.54,378.42,5.1,3.0,0.013,721933.1,721933.1,23405,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803741,1558860.00
01/30/2017 14:15,2,0.150,ALERT,211.48,299.37,59.970,1485803704,"201051344001135","219011344069620",23.06,0.00,0,296.96,342.95,3.5,1.5,0.000,603541.1,603541.1,23319,0,0,0,L,1122011218,0,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803742,1558861.00
01/30/2017 14:15,2,0.182,ALERT,211.25,318.30,59.975,1485803704,"201051344000594","219011344069620",25.13,-2.00,0,297.57,343.25,4.6,2.5,0.000,619681.0,619681.0,23207,0,0,0,L,1122011218,0,120.65,120.88,0002,-5,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803744,1558862.00
01/30/2017 14:15,2,0.170,ALERT,211.93,317.10,59.959,1485803704,"201051344001203","219011344069620",24.71,-1.00,0,297.26,346.56,4.3,2.2,0.000,611913.5,611913.5,23308,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803746,1558863.00
01/30/2017 14:15,2,0.193,ACTIVE,211.25,348.96,59.949,1485803704,"274151322000054","219011344069620",32.40,6.00,0,333.03,365.80,6.4,4.2,0.022,848156.5,848156.5,22990,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803747,1558864.00
01/30/2017 14:15,2,0.168,ALERT,211.70,298.77,59.965,1485803704,"201051344000867","219011344069620",20.77,-2.00,0,297.57,335.44,3.6,1.5,0.000,606044.1,606044.1,23295,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803749,1558865.00
01/30/2017 14:15,2,0.250,ALERT,211.93,336.34,59.981,1485803704,"201051344001093","219011344069620",28.23,1.00,0,297.87,343.25,7.2,5.0,0.009,608998.8,608998.8,23224,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803750,1558866.00
01/30/2017 14:15,2,0.189,ACTIVE,211.48,336.04,59.986,1485803704,"201051344000900","219011344069620",30.32,-1.50,0,330.63,344.15,5.8,3.7,0.022,625025.3,625025.3,22854,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803751,1558867.00
01/30/2017 14:15,2,0.246,ACTIVE,211.70,335.74,59.981,1485803704,"201051344000648","219011344069620",24.33,-3.50,0,307.48,360.08,6.1,3.9,0.000,614707.9,614707.9,22862,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803752,1558868.00
01/30/2017 14:15,2,0.314,ACTIVE,211.48,356.78,59.970,1485803704,"201051344000569","219011344069620",33.16,0.00,0,328.52,368.50,10.6,8.3,0.040,625482.7,625482.7,22862,0,0,0,L,1122011218,0,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803753,1558869.00
01/30/2017 14:15,2,0.195,ACTIVE,211.48,335.14,59.975,1485803704,"201051344000983","219011344069620",29.04,-1.00,0,330.03,343.25,5.8,3.7,0.013,618211.6,618211.6,23000,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803754,1558870.00
01/30/2017 14:15,2,0.150,ALERT,211.70,299.97,59.981,1485803704,"201051344001158","219011344069620",23.16,-3.00,0,297.26,338.14,3.5,1.5,0.000,606676.1,606676.1,23216,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,12,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803756,1558871.00
01/30/2017 14:15,2,0.287,ACTIVE,211.93,336.64,59.975,1485803704,"201051344000576","219011344069620",27.14,-2.50,0,331.53,342.95,7.9,5.7,0.013,617401.1,617401.1,22893,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803757,1558872.00
01/30/2017 14:15,2,0.184,ACTIVE,211.25,335.44,59.970,1485803704,"274151322000087","219011344069620",30.20,3.00,0,332.43,343.25,5.6,3.5,0.022,820180.6,820180.6,23201,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485803758,1558873.00
01/30/2017 14:30,2,0.205,ALERT,211.70,334.84,59.970,1485804603,"201051344000645","219011344069620",26.04,-2.00,0,296.96,340.25,5.5,3.3,0.000,616660.4,616660.4,22878,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804605,1558874.00
01/30/2017 14:30,2,0.180,ACTIVE,210.80,350.17,59.975,1485804603,"274151322000085","219011344069620",32.58,3.00,0,333.33,367.90,5.9,3.8,0.022,846781.4,846781.4,22999,0,0,0,L,1151911521,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804606,1558875.00
01/30/2017 14:30,2,0.164,ACTIVE,211.70,298.47,59.965,1485804603,"201051344000633","219011344069620",21.21,-3.00,0,295.46,301.17,3.5,1.5,0.000,605868.1,605868.1,23275,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804607,1558876.00
01/30/2017 14:30,2,0.195,ACTIVE,211.25,299.07,59.970,1485804603,"201051344000469","219011344069620",22.76,-3.00,0,296.36,318.91,4.5,2.4,0.000,608728.9,608728.9,23248,0,0,0,L,1122011218,0,119.97,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804608,1558877.00
01/30/2017 14:30,2,0.166,ALERT,211.70,299.37,59.970,1485804603,"201051344000646","219011344069620",23.89,0.00,0,296.66,337.24,4.0,2.0,0.000,604597.7,604597.7,23226,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804610,1558878.00
01/30/2017 14:30,2,0.148,ACTIVE,210.35,334.24,59.975,1485804603,"274151322000052","219011344069620",29.44,3.30,0,331.23,338.74,4.5,2.4,0.004,875130.9,875130.9,22758,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804610,1558879.00
01/30/2017 14:30,2,0.141,ACTIVE,211.70,299.07,59.959,1485804603,"201051344000585","219011344069620",19.38,-0.50,0,296.96,300.87,2.8,0.8,0.000,615166.7,615166.7,23298,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804611,1558880.00
01/30/2017 14:30,2,0.193,ACTIVE,211.70,334.54,59.970,1485804603,"201051344001230","219011344069620",26.84,0.50,0,309.59,355.28,5.3,3.2,0.004,607947.4,607947.4,23129,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804612,1558881.00
01/30/2017 14:30,2,0.201,ALERT,212.16,299.67,59.928,1485804603,"201051344000582","219011344069620",20.52,-0.50,0,298.17,340.55,4.2,2.1,0.000,599882.6,599882.6,23262,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804614,1558882.00
01/30/2017 14:30,2,0.242,ACTIVE,211.48,328.52,59.970,1485804603,"201051344000955","219011344069620",23.22,1.00,0,296.96,339.65,5.7,3.6,0.000,615168.5,615168.5,23211,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804615,1558883.00
01/30/2017 14:30,2,0.143,ACTIVE,210.80,335.44,59.959,1485804603,"274151322000094","219011344069620",27.85,2.00,0,331.53,339.04,4.0,2.0,0.018,720831.3,720831.3,23515,0,0,0,L,1151911521,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804616,1558884.00
01/30/2017 14:30,2,0.207,ALERT,211.48,299.07,59.986,1485804603,"201051344000579","219011344069620",21.77,-2.00,0,297.57,336.94,4.6,2.5,0.000,624194.8,624194.8,23168,0,0,0,L,1122011218,0,120.42,121.33,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804618,1558885.00
01/30/2017 14:30,2,0.205,ACTIVE,211.70,334.84,59.965,1485804603,"201051344000890","219011344069620",27.43,1.00,0,297.57,337.54,5.7,3.6,0.004,612152.7,612152.7,23279,0,0,0,L,1122011218,0,121.55,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804618,1558886.00
01/30/2017 14:30,2,0.229,ALERT,212.16,335.74,59.944,1485804603,"201051344000438","219011344069620",25.17,0.50,0,297.87,339.04,5.9,3.8,0.004,613200.6,613200.6,23285,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804621,1558887.00
01/30/2017 14:30,2,0.244,ACTIVE,211.93,298.47,59.954,1485804603,"201051344000417","219011344069620",19.34,0.00,0,296.96,299.97,4.8,2.7,0.000,596455.1,596455.1,23417,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804622,1558888.00
01/30/2017 14:30,2,0.186,ACTIVE,211.03,350.17,59.965,1485804603,"274151322000083","219011344069620",32.50,2.00,0,333.03,371.21,6.2,4.0,0.027,866649.2,866649.2,22796,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804622,1558889.00
01/30/2017 14:30,2,0.191,ACTIVE,211.48,337.54,59.959,1485804603,"274151322000076","219011344069620",31.13,2.00,0,333.63,345.96,6.0,3.9,0.022,924083.4,924083.4,22908,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804623,1558890.00
01/30/2017 14:30,2,0.152,ACTIVE,211.25,298.77,60.007,1485804603,"201051344000868","219011344069620",21.59,-3.00,0,297.87,302.68,3.4,1.3,0.000,607200.7,607200.7,23263,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804624,1558891.00
01/30/2017 14:30,2,0.152,ACTIVE,210.80,334.24,59.986,1485804603,"274151322000095","219011344069620",29.06,1.00,0,331.23,338.44,4.5,2.4,0.018,915054.3,915054.3,22971,0,0,0,L,1151911521,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804625,1558892.00
01/30/2017 14:30,2,0.141,ACTIVE,211.25,298.17,59.970,1485804603,"201051344000988","219011344069620",17.89,-2.50,0,294.56,301.47,2.5,0.5,0.000,568905.9,568905.9,23288,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804626,1558893.00
