ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 14:30,2,0.143,ACTIVE,211.70,298.17,59.965,1485804603,"201051344001025","219011344069620",21.21,-1.50,0,296.66,301.17,3.1,1.0,0.000,613327.6,613327.6,23324,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804627,1558894.00
01/30/2017 14:30,2,0.203,ALERT,211.25,333.93,59.965,1485804603,"201051344000458","219011344069620",27.39,0.00,0,297.57,338.44,5.7,3.5,0.000,617311.3,617311.3,23026,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804629,1558895.00
01/30/2017 14:30,2,0.242,ACTIVE,212.16,336.04,60.007,1485804603,"201051344000853","219011344069620",24.65,-1.50,0,328.82,345.36,6.1,3.9,0.009,615970.3,615970.3,22941,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804630,1558896.00
01/30/2017 14:30,2,0.227,ALERT,212.16,336.04,59.965,1485804603,"201051344000685","219011344069620",24.03,1.00,0,296.96,340.25,5.5,3.4,0.000,612452.8,612452.8,23198,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804631,1558897.00
01/30/2017 14:30,2,0.188,ACTIVE,211.93,336.04,59.954,1485804603,"201051344000917","219011344069620",27.65,2.00,0,311.69,354.67,5.3,3.2,0.013,609401.5,609401.5,23210,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804632,1558898.00
01/30/2017 14:30,2,0.193,ACTIVE,211.93,335.44,59.954,1485804603,"201051344001145","219011344069620",29.44,0.50,0,331.23,340.85,5.8,3.7,0.013,615432.1,615432.1,23067,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804633,1558899.00
01/30/2017 14:30,2,0.189,ACTIVE,211.70,298.17,59.970,1485804603,"201051344000651","219011344069620",21.23,-1.50,0,296.96,300.27,4.1,2.1,0.000,607977.3,607977.3,23264,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804634,1558900.00
01/30/2017 14:30,2,0.109,ACTIVE,210.35,334.54,59.959,1485804603,"274151322000088","219011344069620",29.68,3.30,0,331.23,338.14,3.3,1.2,0.009,831894.6,831894.6,22913,0,0,0,L,1151911521,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804635,1558901.00
01/30/2017 14:30,2,0.137,ACTIVE,211.48,336.64,59.965,1485804603,"274151322000068","219011344069620",30.40,3.30,0,332.73,341.75,4.2,2.1,0.009,721933.7,721933.7,23406,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804636,1558902.00
01/30/2017 14:30,2,0.137,ACTIVE,211.25,298.77,59.970,1485804603,"201051344001135","219011344069620",21.47,0.00,0,297.57,301.17,3.0,1.0,0.000,603541.4,603541.4,23321,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804637,1558903.00
01/30/2017 14:30,2,0.170,ALERT,211.03,299.07,59.965,1485804603,"201051344000594","219011344069620",22.46,-3.00,0,296.66,334.84,3.9,1.8,0.000,619681.5,619681.5,23209,0,0,0,L,1122011218,0,120.42,121.10,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804639,1558904.00
01/30/2017 14:30,2,0.162,ALERT,211.93,298.77,59.975,1485804603,"201051344001203","219011344069620",21.85,-1.00,0,296.96,336.64,3.6,1.5,0.000,611913.9,611913.9,23310,0,0,0,L,1122011218,0,121.78,121.10,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804641,1558905.00
01/30/2017 14:30,2,0.164,ACTIVE,210.80,334.84,59.970,1485804603,"274151322000054","219011344069620",30.77,6.00,0,331.83,358.58,5.2,3.1,0.022,848157.4,848157.4,22991,0,0,0,L,1151911521,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804642,1558906.00
01/30/2017 14:30,2,0.145,ACTIVE,211.70,297.87,59.975,1485804603,"201051344000867","219011344069620",20.75,-2.00,0,296.36,302.07,3.0,1.0,0.000,606044.5,606044.5,23297,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804643,1558907.00
01/30/2017 14:30,2,0.230,ACTIVE,211.70,335.74,59.975,1485804603,"201051344001093","219011344069620",27.10,1.00,0,296.96,339.34,6.4,4.2,0.000,609000.0,609000.0,23226,0,0,0,L,1122011218,0,121.33,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804643,1558908.00
01/30/2017 14:30,2,0.164,ACTIVE,211.25,335.14,59.965,1485804603,"201051344000900","219011344069620",30.10,-1.50,0,330.33,341.15,5.0,2.9,0.018,625026.1,625026.1,22855,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804644,1558909.00
01/30/2017 14:30,2,0.201,ALERT,211.48,335.14,59.970,1485804603,"201051344000648","219011344069620",27.12,-3.50,0,296.66,344.15,5.5,3.4,0.000,614708.8,614708.8,22863,0,0,0,L,1122011218,0,120.20,121.78,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804646,1558910.00
01/30/2017 14:30,2,0.287,ACTIVE,211.70,342.65,60.012,1485804603,"201051344000569","219011344069620",31.67,-0.50,0,331.83,362.49,9.2,7.0,0.031,625484.6,625484.6,22863,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804647,1558911.00
01/30/2017 14:30,2,0.178,ACTIVE,211.48,334.24,59.975,1485804603,"201051344000983","219011344069620",27.91,-1.50,0,308.09,356.48,5.0,2.9,0.004,618212.4,618212.4,23001,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804648,1558912.00
01/30/2017 14:30,2,0.154,ACTIVE,211.48,298.47,59.975,1485804603,"201051344001158","219011344069620",19.94,-3.00,0,296.66,301.47,3.1,1.1,0.000,606676.4,606676.4,23218,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804649,1558913.00
01/30/2017 14:30,2,0.271,ACTIVE,212.16,336.04,59.970,1485804603,"201051344000576","219011344069620",25.19,-2.50,0,323.72,348.96,7.0,4.8,0.009,617402.4,617402.4,22894,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804650,1558914.00
01/30/2017 14:30,2,0.158,ACTIVE,211.03,334.84,59.975,1485804603,"274151322000087","219011344069620",29.76,3.00,0,331.23,338.74,4.8,2.7,0.013,820181.3,820181.3,23202,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485804651,1558915.00
01/30/2017 14:45,2,0.203,ACTIVE,212.16,335.74,59.991,1485805503,"201051344000645","219011344069620",24.79,-2.00,0,295.76,338.44,5.1,3.0,0.000,616661.2,616661.2,22880,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805504,1558916.00
01/30/2017 14:45,2,0.170,ACTIVE,211.25,339.95,59.986,1485805503,"274151322000085","219011344069620",31.41,2.50,0,333.63,355.58,5.4,3.3,0.018,846782.3,846782.3,23000,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805505,1558917.00
01/30/2017 14:45,2,0.160,ACTIVE,212.16,298.77,60.028,1485805503,"201051344000633","219011344069620",20.26,-3.00,0,294.86,300.57,3.3,1.2,0.000,605868.5,605868.5,23276,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805506,1558918.00
01/30/2017 14:45,2,0.191,ACTIVE,211.70,299.07,59.986,1485805503,"201051344000469","219011344069620",22.09,-3.00,0,295.76,300.57,4.3,2.2,0.000,608729.5,608729.5,23249,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805507,1558919.00
01/30/2017 14:45,2,0.160,ACTIVE,211.25,298.47,59.944,1485805503,"201051344000646","219011344069620",23.18,-0.50,0,296.96,304.78,3.8,1.7,0.000,604598.1,604598.1,23228,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805508,1558920.00
01/30/2017 14:45,2,0.143,ACTIVE,211.03,336.04,60.018,1485805503,"274151322000052","219011344069620",29.38,3.30,0,330.63,337.84,4.2,2.2,0.004,875131.5,875131.5,22759,0,0,0,L,1151911521,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805509,1558921.00
01/30/2017 14:45,2,0.139,ACTIVE,211.48,299.07,60.018,1485805503,"201051344000585","219011344069620",18.03,-0.50,0,296.66,305.08,2.5,0.5,0.000,615166.8,615166.8,23299,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805510,1558922.00
01/30/2017 14:45,2,0.189,ALERT,211.48,334.54,59.986,1485805503,"201051344001230","219011344069620",26.50,0.00,0,296.96,337.24,5.1,3.0,0.004,607948.1,607948.1,23130,0,0,0,L,1122011218,0,121.33,120.65,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805512,1558923.00
01/30/2017 14:45,2,0.197,ACTIVE,211.93,299.37,59.991,1485805503,"201051344000582","219011344069620",19.40,-1.00,0,297.87,305.68,3.9,1.8,0.000,599883.1,599883.1,23264,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805513,1558924.00
01/30/2017 14:45,2,0.203,ALERT,211.03,334.54,59.991,1485805503,"201051344000955","219011344069620",26.10,0.50,0,296.36,337.24,5.4,3.3,0.000,615169.3,615169.3,23212,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805514,1558925.00
01/30/2017 14:45,2,0.135,ACTIVE,211.03,336.34,59.981,1485805503,"274151322000094","219011344069620",27.79,2.00,0,332.43,338.44,3.8,1.7,0.018,720831.7,720831.7,23516,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805515,1558926.00
01/30/2017 14:45,2,0.193,ACTIVE,211.48,299.37,59.986,1485805503,"201051344000579","219011344069620",22.32,-2.00,0,297.26,301.77,4.4,2.3,0.000,624195.4,624195.4,23170,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805516,1558927.00
01/30/2017 14:45,2,0.199,ALERT,211.48,334.24,59.991,1485805503,"201051344000890","219011344069620",26.98,0.50,0,297.26,342.65,5.5,3.4,0.000,612153.6,612153.6,23280,0,0,0,L,1122011218,0,121.33,120.65,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805518,1558928.00
01/30/2017 14:45,2,0.232,ACTIVE,211.70,312.29,59.986,1485805503,"201051344000438","219011344069620",21.69,0.00,0,296.96,341.75,5.1,3.0,0.000,613201.5,613201.5,23287,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805519,1558929.00
01/30/2017 14:45,2,0.240,ACTIVE,211.70,297.87,59.981,1485805503,"201051344000417","219011344069620",18.98,-0.50,0,296.66,304.48,4.6,2.5,0.000,596455.8,596455.8,23418,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805520,1558930.00
01/30/2017 14:45,2,0.176,ACTIVE,211.48,336.64,59.981,1485805503,"274151322000083","219011344069620",31.07,2.00,0,332.73,354.37,5.5,3.4,0.022,866650.1,866650.1,22797,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805521,1558931.00
01/30/2017 14:45,2,0.178,ACTIVE,211.70,336.94,59.986,1485805503,"274151322000076","219011344069620",31.21,2.00,0,332.43,343.25,5.7,3.5,0.013,924084.3,924084.3,22909,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805522,1558932.00
01/30/2017 14:45,2,0.150,ACTIVE,211.25,299.37,59.986,1485805503,"201051344000868","219011344069620",21.03,-3.00,0,297.26,301.77,3.2,1.2,0.000,607201.0,607201.0,23264,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805522,1558933.00
01/30/2017 14:45,2,0.141,ACTIVE,211.25,335.74,59.981,1485805503,"274151322000095","219011344069620",29.24,0.50,0,330.93,337.84,4.2,2.1,0.018,915054.9,915054.9,22972,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805523,1558934.00
01/30/2017 14:45,2,0.131,ACTIVE,211.03,298.47,59.986,1485805503,"201051344000988","219011344069620",18.11,-2.50,0,293.96,300.57,2.4,0.4,0.000,568906.1,568906.1,23289,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805524,1558935.00
01/30/2017 14:45,2,0.139,ACTIVE,211.03,297.26,59.975,1485805503,"201051344001025","219011344069620",19.98,-1.50,0,296.36,304.78,2.8,0.8,0.000,613327.8,613327.8,23325,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805525,1558936.00
01/30/2017 14:45,2,0.199,ACTIVE,211.48,334.54,59.986,1485805503,"201051344000458","219011344069620",27.04,0.50,0,296.06,343.25,5.5,3.3,0.004,617312.2,617312.2,23028,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805526,1558937.00
01/30/2017 14:45,2,0.227,ALERT,212.16,336.04,60.012,1485805503,"201051344000853","219011344069620",26.00,-1.50,0,296.36,339.65,6.0,3.8,0.004,615971.2,615971.2,22942,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805528,1558938.00
01/30/2017 14:45,2,0.201,ACTIVE,211.93,336.04,60.007,1485805503,"201051344000685","219011344069620",25.82,0.50,0,296.06,339.65,5.3,3.2,0.004,612453.6,612453.6,23200,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805529,1558939.00
01/30/2017 14:45,2,0.182,ALERT,211.70,335.74,59.986,1485805503,"201051344000917","219011344069620",27.21,1.50,0,295.46,338.44,5.0,2.9,0.004,609402.3,609402.3,23211,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805531,1558940.00
01/30/2017 14:45,2,0.186,ACTIVE,211.93,335.14,59.991,1485805503,"201051344001145","219011344069620",28.98,0.00,0,315.30,353.17,5.5,3.4,0.013,615433.0,615433.0,23068,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805531,1558941.00
01/30/2017 14:45,2,0.180,ACTIVE,211.48,297.57,59.986,1485805503,"201051344000651","219011344069620",21.19,-2.00,0,296.36,303.88,3.9,1.8,0.000,607977.8,607977.8,23265,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805532,1558942.00
01/30/2017 14:45,2,0.102,ACTIVE,210.80,334.84,59.981,1485805503,"274151322000088","219011344069620",29.62,3.30,0,330.03,337.54,3.1,1.0,0.004,831894.9,831894.9,22914,0,0,0,L,1151911521,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805533,1558943.00
01/30/2017 14:45,2,0.129,ACTIVE,211.70,335.74,59.954,1485805503,"274151322000068","219011344069620",30.30,3.30,0,332.13,338.74,4.0,1.9,0.013,721934.2,721934.2,23407,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805534,1558944.00
01/30/2017 14:45,2,0.137,ACTIVE,211.03,298.47,59.981,1485805503,"201051344001135","219011344069620",20.57,-0.50,0,296.96,304.78,2.9,0.8,0.000,603541.6,603541.6,23322,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805535,1558945.00
01/30/2017 14:45,2,0.164,ACTIVE,211.03,299.07,59.991,1485805503,"201051344000594","219011344069620",21.93,-3.00,0,296.36,301.17,3.7,1.6,0.000,619681.9,619681.9,23211,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805536,1558946.00
01/30/2017 14:45,2,0.172,ACTIVE,211.48,298.17,59.975,1485805503,"201051344001203","219011344069620",19.64,-1.50,0,296.96,305.98,3.5,1.4,0.000,611914.3,611914.3,23312,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805537,1558947.00
01/30/2017 14:45,2,0.156,ACTIVE,211.03,335.14,60.018,1485805503,"274151322000054","219011344069620",30.53,5.50,0,330.03,338.14,4.8,2.7,0.018,848158.1,848158.1,22992,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805538,1558948.00
01/30/2017 14:45,2,0.139,ACTIVE,211.48,298.17,59.986,1485805503,"201051344000867","219011344069620",19.82,-2.00,0,296.06,301.17,2.8,0.8,0.000,606044.7,606044.7,23298,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805539,1558949.00
01/30/2017 14:45,2,0.234,ALERT,211.48,337.54,59.975,1485805503,"201051344001093","219011344069620",26.06,1.00,0,296.66,341.45,6.2,4.1,0.000,609001.0,609001.0,23227,0,0,0,L,1122011218,0,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805541,1558950.00
01/30/2017 14:45,2,0.156,ACTIVE,211.48,335.74,59.986,1485805503,"201051344000900","219011344069620",29.72,-2.00,0,328.82,339.65,4.7,2.6,0.018,625026.8,625026.8,22856,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805542,1558951.00
01/30/2017 14:45,2,0.197,ACTIVE,211.48,333.93,59.991,1485805503,"201051344000648","219011344069620",26.64,-3.50,0,295.16,344.45,5.3,3.2,0.000,614709.7,614709.7,22865,0,0,0,L,1122011218,0,120.65,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805543,1558952.00
01/30/2017 14:45,2,0.279,ACTIVE,211.48,336.94,59.981,1485805503,"201051344000569","219011344069620",31.07,-0.50,0,331.23,350.17,8.8,6.6,0.031,625486.2,625486.2,22864,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805544,1558953.00
01/30/2017 14:45,2,0.174,ALERT,211.48,334.24,59.981,1485805503,"201051344000983","219011344069620",27.59,-1.00,0,296.66,338.14,4.9,2.8,0.004,618213.1,618213.1,23002,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805546,1558954.00
01/30/2017 14:45,2,0.139,ACTIVE,211.48,298.77,59.981,1485805503,"201051344001158","219011344069620",20.79,-3.00,0,296.06,300.57,3.0,0.9,0.000,606676.6,606676.6,23219,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805547,1558955.00
01/30/2017 14:45,2,0.234,ALERT,211.93,336.04,59.996,1485805503,"201051344000576","219011344069620",28.23,-2.50,0,296.66,339.95,6.8,4.6,0.004,617403.5,617403.5,22895,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805548,1558956.00
01/30/2017 14:45,2,0.150,ACTIVE,211.25,334.24,59.986,1485805503,"274151322000087","219011344069620",29.82,3.00,0,332.13,338.14,4.5,2.4,0.009,820181.9,820181.9,23203,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485805549,1558957.00
01/30/2017 15:00,2,0.199,ALERT,212.38,331.53,59.981,1485806404,"201051344000645","219011344069620",24.33,-2.00,0,296.36,342.05,5.0,2.9,0.000,616661.9,616661.9,22881,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806406,1558958.00
01/30/2017 15:00,2,0.164,ACTIVE,211.48,334.54,60.002,1485806404,"274151322000085","219011344069620",30.79,2.00,0,332.13,343.85,5.1,3.0,0.009,846783.0,846783.0,23001,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806407,1558959.00
01/30/2017 15:00,2,0.154,ACTIVE,212.61,299.07,59.970,1485806404,"201051344000633","219011344069620",19.32,-3.50,0,295.46,300.87,3.1,1.0,0.000,605868.7,605868.7,23277,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806408,1558960.00
01/30/2017 15:00,2,0.189,ACTIVE,212.16,299.37,59.944,1485806404,"201051344000469","219011344069620",21.47,-3.00,0,296.06,300.87,4.1,2.1,0.000,608730.0,608730.0,23250,0,0,0,L,1122011218,0,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806409,1558961.00
01/30/2017 15:00,2,0.156,ACTIVE,211.93,299.37,59.975,1485806404,"201051344000646","219011344069620",22.78,-1.00,0,296.66,300.87,3.6,1.6,0.000,604598.5,604598.5,23229,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806410,1558962.00
01/30/2017 15:00,2,0.137,ACTIVE,211.25,334.84,59.970,1485806404,"274151322000052","219011344069620",29.24,2.50,0,331.53,338.44,4.1,2.0,0.000,875132.0,875132.0,22760,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806411,1558963.00
01/30/2017 15:00,2,0.133,ACTIVE,212.38,299.67,60.007,1485806404,"201051344000585","219011344069620",16.96,-1.00,0,296.36,301.47,2.3,0.3,0.000,615166.9,615166.9,23300,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806412,1558964.00
01/30/2017 15:00,2,0.180,ACTIVE,212.38,335.44,59.986,1485806404,"201051344001230","219011344069620",26.32,0.00,0,296.66,337.54,4.8,2.7,0.009,607948.8,607948.8,23132,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806412,1558965.00
01/30/2017 15:00,2,0.193,ACTIVE,212.61,299.97,59.975,1485806404,"201051344000582","219011344069620",19.42,-1.50,0,297.87,302.07,3.8,1.8,0.000,599883.5,599883.5,23265,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806413,1558966.00
01/30/2017 15:00,2,0.201,ALERT,212.16,331.83,59.981,1485806404,"201051344000955","219011344069620",25.64,0.00,0,295.76,336.94,5.3,3.2,0.000,615170.0,615170.0,23214,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806415,1558967.00
01/30/2017 15:00,2,0.129,ACTIVE,211.48,335.74,59.975,1485806404,"274151322000094","219011344069620",27.85,1.50,0,332.73,338.74,3.6,1.6,0.018,720832.1,720832.1,23517,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806416,1558968.00
01/30/2017 15:00,2,0.189,ACTIVE,212.16,300.27,60.012,1485806404,"201051344000579","219011344069620",21.89,-2.00,0,297.87,302.07,4.2,2.1,0.000,624195.9,624195.9,23171,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806417,1558969.00
01/30/2017 15:00,2,0.197,ACTIVE,212.16,334.54,59.986,1485806404,"201051344000890","219011344069620",26.72,0.00,0,296.96,340.55,5.4,3.3,0.000,612154.4,612154.4,23282,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806418,1558970.00
01/30/2017 15:00,2,0.211,ALERT,212.61,332.73,60.007,1485806404,"201051344000438","219011344069620",26.34,-0.50,0,296.66,336.94,5.6,3.5,0.000,613202.4,613202.4,23288,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806420,1558971.00
01/30/2017 15:00,2,0.236,ACTIVE,212.61,298.77,59.991,1485806404,"201051344000417","219011344069620",19.04,-1.00,0,296.06,300.87,4.5,2.4,0.000,596456.4,596456.4,23419,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806421,1558972.00
01/30/2017 15:00,2,0.168,ACTIVE,211.48,337.54,59.991,1485806404,"274151322000083","219011344069620",30.81,1.00,0,332.13,340.55,5.2,3.1,0.022,866650.8,866650.8,22798,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806422,1558973.00
01/30/2017 15:00,2,0.174,ACTIVE,212.16,336.34,59.975,1485806404,"274151322000076","219011344069620",30.91,1.50,0,333.33,340.25,5.5,3.4,0.027,924085.2,924085.2,22910,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806423,1558974.00
01/30/2017 15:00,2,0.150,ACTIVE,212.16,300.27,59.986,1485806404,"201051344000868","219011344069620",20.56,-3.50,0,297.26,302.07,3.1,1.1,0.000,607201.3,607201.3,23265,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806424,1558975.00
01/30/2017 15:00,2,0.131,ACTIVE,211.48,335.14,59.986,1485806404,"274151322000095","219011344069620",29.94,0.00,0,331.83,338.14,4.0,1.9,0.009,915055.3,915055.3,22973,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806424,1558976.00
01/30/2017 15:00,2,0.125,ACTIVE,211.93,299.37,59.981,1485806404,"201051344000988","219011344069620",18.33,-2.50,0,293.96,300.57,2.3,0.3,0.000,568906.1,568906.1,23290,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806425,1558977.00
01/30/2017 15:00,2,0.137,ACTIVE,212.16,298.77,59.986,1485806404,"201051344001025","219011344069620",19.36,-2.00,0,295.76,301.17,2.7,0.7,0.000,613328.0,613328.0,23326,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806426,1558978.00
01/30/2017 15:00,2,0.195,ALERT,212.16,336.64,59.970,1485806404,"201051344000458","219011344069620",26.88,0.00,0,296.36,337.84,5.4,3.3,0.000,617312.9,617312.9,23029,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806428,1558979.00
01/30/2017 15:00,2,0.219,ACTIVE,213.06,337.54,60.002,1485806404,"201051344000853","219011344069620",25.96,-2.00,0,296.36,339.65,5.8,3.7,0.004,615972.1,615972.1,22944,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806429,1558980.00
01/30/2017 15:00,2,0.217,ALERT,212.83,326.12,59.981,1485806404,"201051344000685","219011344069620",22.88,0.00,0,296.36,348.66,5.1,3.0,0.000,612454.3,612454.3,23201,0,0,0,L,1122011218,0,122.46,121.33,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806431,1558981.00
01/30/2017 15:00,2,0.180,ACTIVE,212.61,336.64,59.975,1485806404,"201051344000917","219011344069620",27.10,1.50,0,295.46,341.45,5.0,2.9,0.000,609403.0,609403.0,23213,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806432,1558982.00
01/30/2017 15:00,2,0.184,ALERT,212.61,336.34,59.981,1485806404,"201051344001145","219011344069620",28.80,0.00,0,296.96,339.34,5.4,3.3,0.009,615433.8,615433.8,23069,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806433,1558983.00
01/30/2017 15:00,2,0.182,ACTIVE,212.61,299.07,59.949,1485806404,"201051344000651","219011344069620",20.81,-2.00,0,296.36,300.27,3.8,1.8,0.000,607978.2,607978.2,23266,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806434,1558984.00
01/30/2017 15:00,2,0.098,ACTIVE,211.25,335.44,59.981,1485806404,"274151322000088","219011344069620",29.58,2.50,0,330.33,339.65,3.0,0.9,0.004,831895.1,831895.1,22915,0,0,0,L,1151911521,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806435,1558985.00
01/30/2017 15:00,2,0.125,ACTIVE,212.38,336.94,59.970,1485806404,"274151322000068","219011344069620",30.24,3.00,0,333.33,339.34,3.9,1.8,0.009,721934.6,721934.6,23408,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806436,1558986.00
01/30/2017 15:00,2,0.135,ACTIVE,212.16,299.67,59.954,1485806404,"201051344001135","219011344069620",20.16,-1.00,0,296.66,301.17,2.8,0.7,0.000,603541.8,603541.8,23323,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806437,1558987.00
01/30/2017 15:00,2,0.162,ACTIVE,211.70,299.97,60.007,1485806404,"201051344000594","219011344069620",21.57,-3.00,0,296.66,301.47,3.6,1.5,0.000,619682.3,619682.3,23212,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806438,1558988.00
01/30/2017 15:00,2,0.178,ACTIVE,212.38,299.37,59.970,1485806404,"201051344001203","219011344069620",18.21,-2.00,0,296.66,302.37,3.2,1.2,0.000,611914.6,611914.6,23313,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806439,1558989.00
01/30/2017 15:00,2,0.150,ACTIVE,211.25,336.34,59.970,1485806404,"274151322000054","219011344069620",30.47,4.50,0,330.93,338.44,4.7,2.6,0.018,848158.7,848158.7,22993,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806440,1558990.00
01/30/2017 15:00,2,0.141,ACTIVE,212.61,299.37,59.938,1485806404,"201051344000867","219011344069620",19.18,-2.50,0,296.06,301.77,2.7,0.7,0.000,606044.8,606044.8,23299,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806441,1558991.00
01/30/2017 15:00,2,0.225,ALERT,212.61,339.34,59.981,1485806404,"201051344001093","219011344069620",26.72,0.50,0,296.36,340.25,6.1,4.0,0.000,609001.9,609001.9,23229,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806443,1558992.00
01/30/2017 15:00,2,0.154,ACTIVE,212.16,336.04,59.981,1485806404,"201051344000900","219011344069620",29.52,-2.00,0,328.82,341.45,4.7,2.6,0.013,625027.4,625027.4,22857,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806444,1558993.00
01/30/2017 15:00,2,0.199,ALERT,212.38,323.41,59.986,1485806404,"201051344000648","219011344069620",25.70,-3.50,0,296.06,336.64,5.2,3.1,0.000,614710.4,614710.4,22866,0,0,0,L,1122011218,0,120.88,122.23,0002,-7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806445,1558994.00
01/30/2017 15:00,2,0.271,ACTIVE,212.38,335.74,60.023,1485806404,"201051344000569","219011344069620",30.87,-1.00,0,331.53,357.38,8.5,6.3,0.027,625487.8,625487.8,22865,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806446,1558995.00
01/30/2017 15:00,2,0.170,ACTIVE,212.38,335.44,59.986,1485806404,"201051344000983","219011344069620",27.49,-1.50,0,296.66,340.85,4.8,2.7,0.004,618213.7,618213.7,23004,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806447,1558996.00
01/30/2017 15:00,2,0.137,ACTIVE,212.38,299.37,59.986,1485806404,"201051344001158","219011344069620",20.34,-3.50,0,296.66,300.87,2.8,0.8,0.000,606676.8,606676.8,23220,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806448,1558997.00
01/30/2017 15:00,2,0.236,ACTIVE,212.61,336.94,59.959,1485806404,"201051344000576","219011344069620",27.75,-2.50,0,296.36,340.55,6.7,4.5,0.004,617404.6,617404.6,22897,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806449,1558998.00
01/30/2017 15:00,2,0.145,ACTIVE,211.70,336.64,59.981,1485806404,"274151322000087","219011344069620",29.74,2.50,0,331.83,338.14,4.4,2.3,0.018,820182.5,820182.5,23204,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485806450,1558999.00
01/30/2017 15:15,2,0.164,ALERT,212.61,338.44,59.959,1485807303,"201051344000645","219011344069620",27.53,-2.00,0,297.26,343.55,4.6,2.5,0.000,616662.5,616662.5,22883,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807305,1559000.00
01/30/2017 15:15,2,0.150,ACTIVE,211.48,336.34,59.949,1485807303,"274151322000085","219011344069620",30.51,1.50,0,333.03,346.26,4.7,2.6,0.018,846783.7,846783.7,23002,0,0,0,L,1151911521,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807306,1559001.00
01/30/2017 15:15,2,0.150,ACTIVE,212.61,299.07,59.922,1485807303,"201051344000633","219011344069620",17.33,-3.50,0,295.46,301.47,2.6,0.6,0.000,605869.0,605869.0,23278,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807307,1559002.00
01/30/2017 15:15,2,0.186,ACTIVE,212.16,299.67,59.965,1485807303,"201051344000469","219011344069620",20.18,-3.50,0,296.36,301.47,3.8,1.8,0.000,608730.5,608730.5,23251,0,0,0,L,1122011218,0,120.42,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807308,1559003.00
01/30/2017 15:15,2,0.152,ACTIVE,211.93,299.37,59.959,1485807303,"201051344000646","219011344069620",21.71,-1.50,0,297.26,300.87,3.4,1.3,0.000,604598.9,604598.9,23230,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807309,1559004.00
01/30/2017 15:15,2,0.125,ACTIVE,210.80,336.04,59.954,1485807303,"274151322000052","219011344069620",28.92,2.50,0,330.63,339.65,3.7,1.7,0.004,875132.5,875132.5,22761,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807310,1559005.00
01/30/2017 15:15,2,0.080,ALERT,212.38,299.67,59.959,1485807303,"201051344000585","219011344069620",27.99,-1.50,0,296.96,301.17,2.1,0.1,0.000,615166.9,615166.9,23301,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1485807311,1559006.00
01/30/2017 15:15,2,0.174,ALERT,212.16,335.44,59.959,1485807303,"201051344001230","219011344069620",25.72,-0.50,0,297.87,339.04,4.6,2.5,0.004,607949.5,607949.5,23133,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807313,1559007.00
01/30/2017 15:15,2,0.168,ACTIVE,212.83,300.57,59.959,1485807303,"201051344000582","219011344069620",21.21,-1.50,0,298.47,301.77,3.6,1.6,0.000,599883.9,599883.9,23266,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807314,1559008.00
01/30/2017 15:15,2,0.197,ALERT,211.70,299.67,59.965,1485807303,"201051344000955","219011344069620",22.72,-0.50,0,296.96,343.85,4.6,2.5,0.000,615170.8,615170.8,23216,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807316,1559009.00
01/30/2017 15:15,2,0.117,ACTIVE,211.48,335.74,59.959,1485807303,"274151322000094","219011344069620",27.73,1.00,0,333.03,339.04,3.3,1.3,0.004,720832.5,720832.5,23518,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807317,1559010.00
01/30/2017 15:15,2,0.184,ACTIVE,212.16,300.27,59.975,1485807303,"201051344000579","219011344069620",20.77,-2.50,0,297.87,302.37,3.9,1.8,0.000,624196.4,624196.4,23172,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807318,1559011.00
01/30/2017 15:15,2,0.191,ALERT,212.16,300.27,59.970,1485807303,"201051344000890","219011344069620",23.64,-1.00,0,297.87,343.55,4.6,2.5,0.000,612155.1,612155.1,23283,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807320,1559012.00
01/30/2017 15:15,2,0.199,ALERT,212.38,299.37,59.981,1485807303,"201051344000438","219011344069620",23.91,-1.00,0,297.26,348.66,4.9,2.8,0.000,613203.2,613203.2,23290,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807322,1559013.00
01/30/2017 15:15,2,0.227,ACTIVE,212.38,299.37,59.954,1485807303,"201051344000417","219011344069620",18.59,-1.50,0,296.96,300.57,4.3,2.2,0.000,596457.0,596457.0,23420,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807323,1559014.00
01/30/2017 15:15,2,0.154,ACTIVE,211.48,336.04,59.959,1485807303,"274151322000083","219011344069620",30.30,0.50,0,332.43,342.65,4.8,2.7,0.018,866651.6,866651.6,22799,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807324,1559015.00
01/30/2017 15:15,2,0.160,ACTIVE,211.70,336.64,59.965,1485807303,"274151322000076","219011344069620",30.49,1.50,0,333.63,342.35,5.0,2.9,0.018,924086.0,924086.0,22911,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807325,1559016.00
01/30/2017 15:15,2,0.143,ACTIVE,211.93,300.27,59.959,1485807303,"201051344000868","219011344069620",19.28,-3.50,0,297.87,302.37,2.8,0.8,0.000,607201.6,607201.6,23266,0,0,0,L,1122011218,0,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807326,1559017.00
01/30/2017 15:15,2,0.127,ACTIVE,211.25,335.44,59.954,1485807303,"274151322000095","219011344069620",28.53,0.00,0,332.13,338.44,3.6,1.6,0.009,915055.8,915055.8,22974,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807326,1559018.00
01/30/2017 15:15,2,0.121,ACTIVE,211.25,298.77,59.991,1485807303,"201051344000988","219011344069620",17.12,-3.00,0,294.86,301.47,2.1,0.1,0.000,568906.2,568906.2,23291,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807327,1559019.00
01/30/2017 15:15,2,0.127,ACTIVE,212.16,298.77,59.954,1485807303,"201051344001025","219011344069620",16.50,-2.00,0,296.66,301.77,2.1,0.1,0.000,613328.1,613328.1,23327,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807328,1559020.00
01/30/2017 15:15,2,0.188,ALERT,211.93,300.27,59.965,1485807303,"201051344000458","219011344069620",23.87,-0.50,0,297.57,344.15,4.5,2.5,0.000,617313.7,617313.7,23031,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807330,1559021.00
01/30/2017 15:15,2,0.209,ALERT,212.61,337.84,59.959,1485807303,"201051344000853","219011344069620",25.60,-2.00,0,297.57,340.85,5.4,3.3,0.004,615973.0,615973.0,22945,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807332,1559022.00
01/30/2017 15:15,2,0.176,ALERT,212.38,328.22,59.965,1485807303,"201051344000685","219011344069620",26.04,-0.50,0,297.26,343.25,4.7,2.6,0.000,612455.0,612455.0,23203,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807334,1559023.00
01/30/2017 15:15,2,0.170,ALERT,212.38,336.94,59.959,1485807303,"201051344000917","219011344069620",26.40,1.00,0,296.36,342.95,4.6,2.5,0.004,609403.7,609403.7,23214,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807336,1559024.00
01/30/2017 15:15,2,0.172,ACTIVE,212.38,336.34,60.002,1485807303,"201051344001145","219011344069620",28.07,-1.00,0,297.87,339.95,4.9,2.8,0.004,615434.5,615434.5,23071,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807337,1559025.00
01/30/2017 15:15,2,0.174,ACTIVE,212.16,298.77,59.954,1485807303,"201051344000651","219011344069620",18.83,-2.50,0,296.66,300.57,3.3,1.3,0.000,607978.6,607978.6,23267,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807338,1559026.00
01/30/2017 15:15,2,0.088,ACTIVE,211.03,335.74,59.959,1485807303,"274151322000088","219011344069620",29.22,2.50,0,327.32,342.95,2.6,0.6,0.000,831895.3,831895.3,22916,0,0,0,L,1151911521,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807339,1559027.00
01/30/2017 15:15,2,0.115,ACTIVE,211.93,335.74,59.954,1485807303,"274151322000068","219011344069620",29.94,2.50,0,333.63,339.65,3.5,1.5,0.004,721935.0,721935.0,23409,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807340,1559028.00
01/30/2017 15:15,2,0.125,ACTIVE,211.70,299.37,59.954,1485807303,"201051344001135","219011344069620",17.83,-1.50,0,297.26,301.47,2.3,0.3,0.000,603541.9,603541.9,23324,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807340,1559029.00
01/30/2017 15:15,2,0.160,ACTIVE,211.70,300.27,59.970,1485807303,"201051344000594","219011344069620",20.34,-3.00,0,296.96,302.07,3.3,1.3,0.000,619682.6,619682.6,23213,0,0,0,L,1122011218,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807341,1559030.00
01/30/2017 15:15,2,0.148,ACTIVE,212.16,298.77,59.965,1485807303,"201051344001203","219011344069620",19.72,-2.00,0,297.26,302.98,3.0,1.0,0.000,611914.9,611914.9,23314,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807342,1559031.00
01/30/2017 15:15,2,0.139,ACTIVE,211.25,335.74,59.959,1485807303,"274151322000054","219011344069620",30.22,4.00,0,331.23,338.74,4.2,2.1,0.013,848159.3,848159.3,22994,0,0,0,L,1151911521,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807343,1559032.00
01/30/2017 15:15,2,0.131,ACTIVE,212.38,299.37,59.959,1485807303,"201051344000867","219011344069620",16.84,-2.50,0,296.36,302.07,2.3,0.3,0.000,606045.0,606045.0,23300,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807344,1559033.00
01/30/2017 15:15,2,0.221,ALERT,211.93,299.67,59.959,1485807303,"201051344001093","219011344069620",23.26,0.00,0,297.26,344.45,5.2,3.1,0.000,609002.8,609002.8,23231,0,0,0,L,1122011218,0,121.55,121.33,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807346,1559034.00
01/30/2017 15:15,2,0.143,ACTIVE,211.93,336.64,59.959,1485807303,"201051344000900","219011344069620",28.92,-2.00,0,325.82,344.76,4.2,2.2,0.004,625028.0,625028.0,22858,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807347,1559035.00
01/30/2017 15:15,2,0.189,ALERT,212.16,299.37,59.928,1485807303,"201051344000648","219011344069620",23.38,-4.00,0,296.66,344.45,4.5,2.4,0.000,614711.1,614711.1,22868,0,0,0,L,1122011218,0,120.65,122.01,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807348,1559036.00
01/30/2017 15:15,2,0.258,ACTIVE,212.16,336.04,59.965,1485807303,"201051344000569","219011344069620",30.73,-1.00,0,331.23,349.56,8.1,5.8,0.022,625489.4,625489.4,22866,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807349,1559037.00
