ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 15:15,2,0.162,ALERT,211.93,335.44,59.949,1485807303,"201051344000983","219011344069620",26.86,-1.50,0,298.17,339.04,4.5,2.4,0.000,618214.4,618214.4,23005,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807351,1559038.00
01/30/2017 15:15,2,0.131,ACTIVE,211.93,299.67,59.959,1485807303,"201051344001158","219011344069620",18.41,-3.50,0,296.66,301.47,2.5,0.4,0.000,606677.0,606677.0,23221,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807352,1559039.00
01/30/2017 15:15,2,0.223,ALERT,212.61,336.94,59.965,1485807303,"201051344000576","219011344069620",27.59,-2.50,0,297.87,341.45,6.2,4.1,0.000,617405.7,617405.7,22898,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807354,1559040.00
01/30/2017 15:15,2,0.131,ACTIVE,211.48,334.84,59.959,1485807303,"274151322000087","219011344069620",29.58,2.50,0,331.83,338.44,4.0,1.9,0.004,820183.0,820183.0,23205,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485807355,1559041.00
01/30/2017 15:30,2,0.182,ALERT,212.38,299.07,60.007,1485808204,"201051344000645","219011344069620",21.43,-2.50,0,296.96,347.16,3.9,1.9,0.000,616663.1,616663.1,22885,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808206,1559042.00
01/30/2017 15:30,2,0.139,ACTIVE,211.70,336.64,59.986,1485808204,"274151322000085","219011344069620",30.40,1.00,0,332.73,338.74,4.3,2.2,0.022,846784.4,846784.4,23003,0,0,0,L,1151911521,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808207,1559043.00
01/30/2017 15:30,2,0.080,ALERT,212.38,298.77,59.986,1485808204,"201051344000633","219011344069620",32.03,-3.50,0,295.76,309.89,2.6,0.6,0.000,605869.1,605869.1,23279,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1485808208,1559044.00
01/30/2017 15:30,2,0.180,ACTIVE,211.93,298.77,59.986,1485808204,"201051344000469","219011344069620",17.85,-3.50,0,296.66,301.47,3.2,1.2,0.000,608730.9,608730.9,23252,0,0,0,L,1122011218,0,120.42,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808209,1559045.00
01/30/2017 15:30,2,0.145,ACTIVE,212.16,299.67,59.986,1485808204,"201051344000646","219011344069620",20.08,-2.00,0,297.26,301.77,2.9,0.9,0.000,604599.2,604599.2,23231,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808210,1559046.00
01/30/2017 15:30,2,0.115,ACTIVE,211.25,336.04,59.970,1485808204,"274151322000052","219011344069620",28.55,2.00,0,321.91,346.56,3.4,1.3,0.000,875132.9,875132.9,22762,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808211,1559047.00
01/30/2017 15:30,2,0.066,ALERT,212.61,299.97,60.018,1485808204,"201051344000585","219011344069620",31.21,-2.00,0,296.66,302.07,2.1,0.1,0.000,615167.0,615167.0,23303,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485808213,1559048.00
01/30/2017 15:30,2,0.168,ALERT,212.38,300.27,60.039,1485808204,"201051344001230","219011344069620",22.50,-1.00,0,297.26,341.15,3.9,1.8,0.000,607950.1,607950.1,23135,0,0,0,L,1122011218,0,122.01,121.33,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808215,1559049.00
01/30/2017 15:30,2,0.158,ACTIVE,212.83,300.27,59.991,1485808204,"201051344000582","219011344069620",19.70,-2.00,0,297.87,302.37,3.2,1.1,0.000,599884.3,599884.3,23267,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808216,1559050.00
01/30/2017 15:30,2,0.203,ACTIVE,211.93,299.67,60.002,1485808204,"201051344000955","219011344069620",20.18,-1.50,0,297.87,301.47,4.2,2.1,0.000,615171.4,615171.4,23218,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808217,1559051.00
01/30/2017 15:30,2,0.102,ACTIVE,211.70,335.74,59.996,1485808204,"274151322000094","219011344069620",27.65,0.50,0,332.13,339.04,2.9,0.8,0.009,720832.8,720832.8,23519,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808218,1559052.00
01/30/2017 15:30,2,0.176,ACTIVE,211.93,299.67,60.023,1485808204,"201051344000579","219011344069620",18.81,-2.50,0,298.17,302.68,3.4,1.3,0.000,624196.9,624196.9,23173,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808219,1559053.00
01/30/2017 15:30,2,0.184,ACTIVE,212.16,299.97,60.002,1485808204,"201051344000890","219011344069620",22.54,-1.50,0,298.47,302.37,4.2,2.1,0.000,612155.7,612155.7,23285,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808219,1559054.00
01/30/2017 15:30,2,0.193,ACTIVE,212.61,299.67,60.002,1485808204,"201051344000438","219011344069620",22.80,-2.00,0,297.87,325.52,4.5,2.4,0.000,613203.9,613203.9,23292,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808220,1559055.00
01/30/2017 15:30,2,0.217,ACTIVE,212.83,299.37,60.002,1485808204,"201051344000417","219011344069620",17.97,-2.00,0,296.36,301.47,4.0,1.9,0.000,596457.5,596457.5,23421,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808221,1559056.00
01/30/2017 15:30,2,0.137,ACTIVE,211.48,336.94,60.023,1485808204,"274151322000083","219011344069620",30.04,0.50,0,331.53,339.34,4.2,2.1,0.018,866652.2,866652.2,22800,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808222,1559057.00
01/30/2017 15:30,2,0.143,ACTIVE,212.16,337.24,59.996,1485808204,"274151322000076","219011344069620",30.34,1.00,0,333.33,339.34,4.3,2.3,0.013,924086.7,924086.7,22912,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808223,1559058.00
01/30/2017 15:30,2,0.137,ACTIVE,211.93,299.67,60.007,1485808204,"201051344000868","219011344069620",16.90,-3.50,0,297.87,302.68,2.4,0.3,0.000,607201.8,607201.8,23267,0,0,0,L,1122011218,0,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808224,1559059.00
01/30/2017 15:30,2,0.109,ACTIVE,211.48,336.34,59.996,1485808204,"274151322000095","219011344069620",28.73,0.00,0,331.53,338.44,3.2,1.2,0.009,915056.2,915056.2,22975,0,0,0,L,1151911521,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808225,1559060.00
01/30/2017 15:30,2,0.062,ALERT,211.93,299.07,60.002,1485808204,"201051344000988","219011344069620",26.50,-2.50,0,294.86,301.47,1.7,0.0,0.000,568906.2,568906.2,23292,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1485808227,1559061.00
01/30/2017 15:30,2,0.088,ALERT,211.70,298.17,59.986,1485808204,"201051344001025","219011344069620",27.49,-2.50,0,296.06,301.47,2.4,0.3,0.000,613328.1,613328.1,23328,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485808228,1559062.00
01/30/2017 15:30,2,0.176,ALERT,211.70,299.37,60.007,1485808204,"201051344000458","219011344069620",22.70,-1.00,0,298.17,336.04,4.1,2.0,0.000,617314.3,617314.3,23033,0,0,0,L,1122011218,0,120.88,121.78,0002,-4,0,0,0,0,0,0,8,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808230,1559063.00
01/30/2017 15:30,2,0.182,ACTIVE,212.83,337.24,59.996,1485808204,"201051344000853","219011344069620",26.40,-2.00,0,297.87,340.55,4.9,2.8,0.000,615973.8,615973.8,22947,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808231,1559064.00
01/30/2017 15:30,2,0.168,ALERT,212.61,299.67,59.996,1485808204,"201051344000685","219011344069620",23.08,-1.50,0,297.57,338.14,4.0,1.9,0.000,612455.6,612455.6,23205,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808233,1559065.00
01/30/2017 15:30,2,0.162,ALERT,212.38,299.07,59.965,1485808204,"201051344000917","219011344069620",22.82,0.50,0,296.36,342.65,3.8,1.7,0.000,609404.2,609404.2,23216,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808235,1559066.00
01/30/2017 15:30,2,0.160,ALERT,212.61,336.64,60.002,1485808204,"201051344001145","219011344069620",27.25,-1.50,0,297.57,339.04,4.5,2.4,0.004,615435.2,615435.2,23072,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808237,1559067.00
01/30/2017 15:30,2,0.164,ACTIVE,212.38,299.07,60.002,1485808204,"201051344000651","219011344069620",14.97,-3.00,0,296.06,300.87,2.5,0.5,0.000,607978.8,607978.8,23268,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808238,1559068.00
01/30/2017 15:30,2,0.078,ACTIVE,211.48,336.04,60.007,1485808204,"274151322000088","219011344069620",28.61,2.00,0,316.20,348.36,2.3,0.3,0.000,831895.4,831895.4,22917,0,0,0,L,1151911521,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808239,1559069.00
01/30/2017 15:30,2,0.102,ACTIVE,212.38,337.24,59.996,1485808204,"274151322000068","219011344069620",29.72,2.50,0,332.73,339.34,3.0,1.0,0.009,721935.3,721935.3,23410,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808239,1559070.00
01/30/2017 15:30,2,0.062,ALERT,212.16,299.67,60.018,1485808204,"201051344001135","219011344069620",31.71,-1.50,0,296.66,308.09,2.0,0.0,0.000,603542.0,603542.0,23325,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1485808241,1559071.00
01/30/2017 15:30,2,0.150,ACTIVE,211.93,300.27,60.002,1485808204,"201051344000594","219011344069620",17.85,-3.50,0,297.26,302.07,2.7,0.7,0.000,619682.9,619682.9,23214,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808242,1559072.00
01/30/2017 15:30,2,0.143,ACTIVE,212.38,299.07,60.002,1485808204,"201051344001203","219011344069620",17.08,-2.50,0,296.66,302.68,2.5,0.5,0.000,611915.1,611915.1,23315,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808244,1559073.00
01/30/2017 15:30,2,0.121,ACTIVE,211.70,336.04,59.996,1485808204,"274151322000054","219011344069620",29.94,3.70,0,331.53,338.44,3.7,1.6,0.009,848159.9,848159.9,22995,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808245,1559074.00
01/30/2017 15:30,2,0.074,ALERT,212.61,299.37,60.018,1485808204,"201051344000867","219011344069620",31.57,-2.50,0,296.66,302.07,2.4,0.4,0.000,606045.0,606045.0,23301,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485808246,1559075.00
01/30/2017 15:30,2,0.215,ACTIVE,212.38,299.67,60.002,1485808204,"201051344001093","219011344069620",22.05,-0.50,0,297.26,301.47,4.8,2.7,0.000,609003.6,609003.6,23233,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808247,1559076.00
01/30/2017 15:30,2,0.127,ACTIVE,211.93,336.64,60.007,1485808204,"201051344000900","219011344069620",28.01,-2.00,0,307.78,358.58,3.7,1.6,0.009,625028.5,625028.5,22859,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808248,1559077.00
01/30/2017 15:30,2,0.188,ACTIVE,212.38,299.07,59.991,1485808204,"201051344000648","219011344069620",21.43,-4.00,0,297.26,302.37,4.1,2.0,0.000,614711.7,614711.7,22870,0,0,0,L,1122011218,0,120.88,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808249,1559078.00
01/30/2017 15:30,2,0.244,ACTIVE,212.38,336.34,60.002,1485808204,"201051344000569","219011344069620",29.42,-1.00,0,331.23,355.88,7.3,5.2,0.018,625490.8,625490.8,22867,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808250,1559079.00
01/30/2017 15:30,2,0.154,ALERT,212.38,300.27,59.996,1485808204,"201051344000983","219011344069620",23.48,-1.50,0,297.57,343.55,3.7,1.6,0.000,618214.9,618214.9,23007,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808252,1559080.00
01/30/2017 15:30,2,0.123,ACTIVE_NO_POWER,212.38,299.67,60.002,1485808204,"201051344001158","219011344069620",13.36,-3.50,0,296.96,301.47,1.7,0.0,0.000,606677.1,606677.1,23222,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808253,1559081.00
01/30/2017 15:30,2,0.207,ACTIVE,212.83,337.24,59.996,1485808204,"201051344000576","219011344069620",26.82,-2.50,0,297.57,339.34,5.7,3.5,0.004,617406.7,617406.7,22900,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808254,1559082.00
01/30/2017 15:30,2,0.115,ACTIVE,211.93,335.74,60.002,1485808204,"274151322000087","219011344069620",29.28,2.50,0,328.82,340.85,3.4,1.4,0.000,820183.5,820183.5,23206,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485808255,1559083.00
01/30/2017 15:45,2,0.172,ACTIVE,212.38,299.37,59.970,1485809104,"201051344000645","219011344069620",20.95,-2.50,0,297.26,301.47,3.6,1.6,0.000,616663.5,616663.5,22887,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809105,1559084.00
01/30/2017 15:45,2,0.129,ACTIVE,211.48,334.54,59.965,1485809104,"274151322000085","219011344069620",30.22,1.00,0,331.83,339.04,4.0,1.9,0.009,846784.8,846784.8,23004,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809106,1559085.00
01/30/2017 15:45,2,0.080,ALERT,212.83,299.37,59.975,1485809104,"201051344000633","219011344069620",31.83,-3.50,0,294.86,310.19,2.6,0.6,0.000,605869.2,605869.2,23281,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809108,1559086.00
01/30/2017 15:45,2,0.172,ALERT,212.16,299.37,59.949,1485809104,"201051344000469","219011344069620",15.15,-3.50,0,296.06,301.47,2.6,0.6,0.000,608731.1,608731.1,23253,0,0,0,L,1122011218,0,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1485809110,1559087.00
01/30/2017 15:45,2,0.139,ACTIVE,211.70,298.77,59.970,1485809104,"201051344000646","219011344069620",19.00,-2.50,0,296.66,300.87,2.7,0.7,0.000,604599.3,604599.3,23232,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809111,1559088.00
01/30/2017 15:45,2,0.111,ACTIVE,211.25,336.34,59.938,1485809104,"274151322000052","219011344069620",28.09,2.00,0,308.39,352.27,3.2,1.1,0.000,875133.1,875133.1,22763,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809111,1559089.00
01/30/2017 15:45,2,0.062,ALERT,212.16,299.07,59.970,1485809104,"201051344000585","219011344069620",31.05,-2.00,0,296.66,301.17,2.0,0.0,0.000,615167.0,615167.0,23305,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809113,1559090.00
01/30/2017 15:45,2,0.166,ACTIVE,211.93,299.07,59.970,1485809104,"201051344001230","219011344069620",22.01,-2.00,0,298.17,301.17,3.7,1.6,0.000,607950.5,607950.5,23137,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809114,1559091.00
01/30/2017 15:45,2,0.150,ACTIVE,212.61,299.67,59.981,1485809104,"201051344000582","219011344069620",18.31,-2.50,0,297.87,301.47,2.8,0.8,0.000,599884.5,599884.5,23268,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809115,1559092.00
01/30/2017 15:45,2,0.184,ACTIVE,211.70,298.77,59.975,1485809104,"201051344000955","219011344069620",20.83,-1.50,0,297.26,300.87,3.9,1.8,0.000,615171.8,615171.8,23219,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809116,1559093.00
01/30/2017 15:45,2,0.094,ACTIVE,211.48,336.04,59.981,1485809104,"274151322000094","219011344069620",27.85,0.50,0,331.53,340.55,2.7,0.6,0.009,720832.9,720832.9,23520,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809117,1559094.00
01/30/2017 15:45,2,0.170,ACTIVE,212.16,299.97,59.970,1485809104,"201051344000579","219011344069620",17.39,-2.50,0,297.87,302.37,3.0,1.0,0.000,624197.1,624197.1,23174,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809118,1559095.00
01/30/2017 15:45,2,0.180,ACTIVE,211.93,299.37,59.991,1485809104,"201051344000890","219011344069620",21.91,-2.00,0,297.87,302.07,4.0,1.9,0.000,612156.2,612156.2,23286,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809119,1559096.00
01/30/2017 15:45,2,0.191,ACTIVE,212.16,298.77,59.970,1485809104,"201051344000438","219011344069620",22.17,-2.50,0,297.57,301.17,4.3,2.3,0.000,613204.4,613204.4,23293,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809120,1559097.00
01/30/2017 15:45,2,0.209,ACTIVE,212.38,298.47,59.944,1485809104,"201051344000417","219011344069620",17.95,-2.00,0,296.66,300.87,3.8,1.7,0.000,596457.9,596457.9,23422,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809121,1559098.00
01/30/2017 15:45,2,0.127,ACTIVE,211.70,337.24,59.970,1485809104,"274151322000083","219011344069620",29.82,0.00,0,332.73,339.34,3.9,1.8,0.004,866652.7,866652.7,22801,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809122,1559099.00
01/30/2017 15:45,2,0.133,ACTIVE,212.38,336.64,59.970,1485809104,"274151322000076","219011344069620",30.18,1.00,0,333.93,339.34,4.1,2.0,0.013,924087.2,924087.2,22913,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809122,1559100.00
01/30/2017 15:45,2,0.131,ALERT,212.16,300.27,59.975,1485809104,"201051344000868","219011344069620",15.03,-3.50,0,297.87,309.29,2.0,0.0,0.000,607201.8,607201.8,23268,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485809124,1559101.00
01/30/2017 15:45,2,0.068,ALERT,211.93,299.37,59.991,1485809104,"201051344000988","219011344069620",24.13,-2.50,0,294.86,301.47,1.6,0.0,0.000,568906.2,568906.2,23294,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809127,1559102.00
01/30/2017 15:45,2,0.084,ALERT,211.93,297.87,59.965,1485809104,"201051344001025","219011344069620",28.53,-3.00,0,296.36,301.47,2.4,0.4,0.000,613328.2,613328.2,23330,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809129,1559103.00
01/30/2017 15:45,2,0.174,ACTIVE,212.16,299.97,59.981,1485809104,"201051344000458","219011344069620",22.09,-1.00,0,297.26,302.37,3.9,1.9,0.000,617314.8,617314.8,23035,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809130,1559104.00
01/30/2017 15:45,2,0.184,ALERT,212.83,331.23,59.965,1485809104,"201051344000853","219011344069620",24.83,-2.00,0,297.57,344.76,4.7,2.6,0.000,615974.4,615974.4,22948,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809132,1559105.00
01/30/2017 15:45,2,0.168,ACTIVE,212.38,298.77,59.970,1485809104,"201051344000685","219011344069620",22.54,-2.00,0,297.57,300.87,3.9,1.8,0.000,612456.1,612456.1,23207,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809133,1559106.00
01/30/2017 15:45,2,0.156,ACTIVE,211.93,298.17,60.012,1485809104,"201051344000917","219011344069620",22.34,-0.50,0,296.36,300.57,3.6,1.5,0.000,609404.6,609404.6,23218,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809133,1559107.00
01/30/2017 15:45,2,0.162,ALERT,212.38,333.93,59.991,1485809104,"201051344001145","219011344069620",26.16,-1.50,0,297.57,347.46,4.3,2.2,0.000,615435.7,615435.7,23074,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809135,1559108.00
01/30/2017 15:45,2,0.092,ALERT,211.93,297.57,59.970,1485809104,"201051344000651","219011344069620",31.43,-3.00,0,296.66,300.57,3.0,1.0,0.000,607979.0,607979.0,23269,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809137,1559109.00
01/30/2017 15:45,2,0.076,ALERT,211.03,330.33,59.922,1485809104,"274151322000088","219011344069620",27.83,2.00,0,296.36,337.54,2.1,0.1,0.000,831895.4,831895.4,22918,0,0,0,L,1151911521,0,122.01,121.55,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809139,1559110.00
01/30/2017 15:45,2,0.096,ACTIVE,212.16,335.74,59.954,1485809104,"274151322000068","219011344069620",29.48,2.00,0,327.32,345.96,2.9,0.8,0.004,721935.5,721935.5,23411,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809140,1559111.00
01/30/2017 15:45,2,0.061,ALERT,211.70,298.47,59.986,1485809104,"201051344001135","219011344069620",31.61,-2.00,0,297.26,301.47,2.0,0.0,0.000,603542.0,603542.0,23327,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809142,1559112.00
01/30/2017 15:45,2,0.143,ALERT,211.70,299.67,59.965,1485809104,"201051344000594","219011344069620",16.32,-3.50,0,296.96,311.09,2.4,0.4,0.000,619683.0,619683.0,23215,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485809143,1559113.00
01/30/2017 15:45,2,0.141,ALERT,211.93,298.47,59.970,1485809104,"201051344001203","219011344069620",15.37,-3.00,0,296.96,302.68,2.2,0.2,0.000,611915.1,611915.1,23316,0,0,0,L,1122011218,0,122.01,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1485809145,1559114.00
01/30/2017 15:45,2,0.115,ACTIVE,211.48,335.74,59.986,1485809104,"274151322000054","219011344069620",29.74,3.30,0,331.53,338.44,3.5,1.4,0.009,848160.2,848160.2,22996,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809146,1559115.00
01/30/2017 15:45,2,0.076,ALERT,212.16,298.47,59.959,1485809104,"201051344000867","219011344069620",31.39,-2.50,0,296.36,302.07,2.4,0.4,0.000,606045.1,606045.1,23303,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809148,1559116.00
01/30/2017 15:45,2,0.215,ACTIVE,211.70,298.17,59.965,1485809104,"201051344001093","219011344069620",21.53,-1.00,0,296.96,300.57,4.7,2.6,0.000,609004.2,609004.2,23234,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809149,1559117.00
01/30/2017 15:45,2,0.127,ALERT,211.93,336.04,59.928,1485809104,"201051344000900","219011344069620",26.58,-2.00,0,297.57,338.74,3.5,1.4,0.004,625028.8,625028.8,22860,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809151,1559118.00
01/30/2017 15:45,2,0.178,ACTIVE,212.16,298.47,59.996,1485809104,"201051344000648","219011344069620",21.57,-4.00,0,296.66,301.77,3.9,1.8,0.000,614712.1,614712.1,22871,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809151,1559119.00
01/30/2017 15:45,2,0.230,ACTIVE,212.38,336.04,59.959,1485809104,"201051344000569","219011344069620",30.18,-1.00,0,330.33,340.85,7.1,4.9,0.013,625492.0,625492.0,22868,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809152,1559120.00
01/30/2017 15:45,2,0.150,ACTIVE,211.93,299.97,59.954,1485809104,"201051344000983","219011344069620",23.04,-2.00,0,297.57,302.07,3.5,1.5,0.000,618215.3,618215.3,23009,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809153,1559121.00
01/30/2017 15:45,2,0.053,ALERT,212.16,298.77,59.965,1485809104,"201051344001158","219011344069620",31.45,-3.50,0,296.66,301.47,1.7,0.0,0.000,606677.1,606677.1,23223,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485809155,1559122.00
01/30/2017 15:45,2,0.203,ALERT,212.61,328.82,59.949,1485809104,"201051344000576","219011344069620",25.90,-2.50,0,298.17,338.74,5.3,3.2,0.000,617407.5,617407.5,22901,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809157,1559123.00
01/30/2017 15:45,2,0.109,ACTIVE,211.70,336.04,59.949,1485809104,"274151322000087","219011344069620",29.00,2.50,0,313.20,351.97,3.3,1.2,0.000,820183.8,820183.8,23207,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809158,1559124.00
01/30/2017 15:45,2,0.105,ACTIVE,211.48,335.14,59.954,1485809104,"274151322000095","219011344069620",27.93,-0.50,0,312.89,353.77,3.0,1.0,0.009,915056.4,915056.4,22977,0,0,0,L,1151911521,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485809159,1559125.00
01/30/2017 16:00,2,0.148,ACTIVE,212.83,299.07,60.044,1485810003,"201051344000645","219011344069620",23.16,-2.50,0,297.26,301.17,3.5,1.5,0.000,616663.9,616663.9,22888,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810004,1559126.00
01/30/2017 16:00,2,0.125,ACTIVE,212.16,336.34,60.002,1485810003,"274151322000085","219011344069620",30.32,1.00,0,332.43,339.04,3.9,1.8,0.004,846785.3,846785.3,23005,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810005,1559127.00
01/30/2017 16:00,2,0.080,ALERT,213.29,299.07,60.012,1485810003,"201051344000633","219011344069620",31.73,-3.50,0,295.76,308.09,2.6,0.6,0.000,605869.4,605869.4,23283,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810007,1559128.00
01/30/2017 16:00,2,0.100,ALERT,212.61,299.07,60.028,1485810003,"201051344000469","219011344069620",31.49,-3.50,0,296.36,300.87,3.2,1.2,0.000,608731.3,608731.3,23255,0,0,0,L,1122011218,0,120.88,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810009,1559129.00
01/30/2017 16:00,2,0.137,ACTIVE,212.38,299.37,60.012,1485810003,"201051344000646","219011344069620",17.81,-2.50,0,296.66,300.57,2.5,0.5,0.000,604599.4,604599.4,23233,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810010,1559130.00
01/30/2017 16:00,2,0.113,ALERT,211.70,324.62,60.007,1485810003,"274151322000052","219011344069620",25.41,1.50,0,295.76,336.34,2.9,0.9,0.000,875133.3,875133.3,22764,0,0,0,L,1151911521,0,121.33,122.01,0002,0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810012,1559131.00
01/30/2017 16:00,2,0.062,ALERT,212.61,299.67,60.012,1485810003,"201051344000585","219011344069620",30.91,-2.50,0,296.36,300.87,2.0,0.0,0.000,615167.0,615167.0,23307,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810013,1559132.00
01/30/2017 16:00,2,0.162,ACTIVE,212.61,299.97,59.975,1485810003,"201051344001230","219011344069620",21.65,-2.50,0,297.57,300.87,3.6,1.5,0.000,607950.8,607950.8,23138,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810014,1559133.00
01/30/2017 16:00,2,0.152,ACTIVE,213.06,300.27,60.028,1485810003,"201051344000582","219011344069620",16.96,-2.50,0,297.87,301.47,2.6,0.6,0.000,599884.6,599884.6,23269,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810015,1559134.00
01/30/2017 16:00,2,0.182,ACTIVE,211.93,299.37,60.018,1485810003,"201051344000955","219011344069620",20.06,-2.00,0,297.26,300.57,3.7,1.7,0.000,615172.2,615172.2,23220,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810016,1559135.00
01/30/2017 16:00,2,0.092,ACTIVE,211.93,337.54,60.007,1485810003,"274151322000094","219011344069620",27.83,0.00,0,322.81,346.56,2.6,0.6,0.004,720833.0,720833.0,23521,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810017,1559136.00
01/30/2017 16:00,2,0.168,ACTIVE,212.61,299.97,60.018,1485810003,"201051344000579","219011344069620",16.30,-2.50,0,297.57,302.07,2.8,0.8,0.000,624197.2,624197.2,23175,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810018,1559137.00
01/30/2017 16:00,2,0.178,ACTIVE,212.38,299.97,60.023,1485810003,"201051344000890","219011344069620",21.33,-2.50,0,297.87,301.47,3.9,1.8,0.000,612156.6,612156.6,23287,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810019,1559138.00
01/30/2017 16:00,2,0.188,ACTIVE,212.61,299.67,60.018,1485810003,"201051344000438","219011344069620",21.49,-3.00,0,297.26,300.87,4.1,2.0,0.000,613204.9,613204.9,23294,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810020,1559139.00
01/30/2017 16:00,2,0.205,ACTIVE,212.83,299.37,60.012,1485810003,"201051344000417","219011344069620",17.33,-2.50,0,296.36,299.97,3.6,1.6,0.000,596458.3,596458.3,23423,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810021,1559140.00
01/30/2017 16:00,2,0.125,ACTIVE,212.16,335.74,60.018,1485810003,"274151322000083","219011344069620",29.76,0.00,0,332.13,339.95,3.8,1.7,0.004,866653.1,866653.1,22802,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810022,1559141.00
01/30/2017 16:00,2,0.129,ACTIVE,212.83,337.54,60.012,1485810003,"274151322000076","219011344069620",30.22,1.00,0,332.73,339.65,3.9,1.9,0.013,924087.6,924087.6,22914,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810023,1559142.00
01/30/2017 16:00,2,0.072,ALERT,212.61,299.97,59.986,1485810003,"201051344000868","219011344069620",31.89,-3.50,0,297.57,310.19,2.4,0.4,0.000,607201.8,607201.8,23270,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1485810025,1559143.00
01/30/2017 16:00,2,0.105,ACTIVE,212.16,336.94,60.012,1485810003,"274151322000095","219011344069620",27.81,-0.50,0,313.20,352.27,3.0,0.9,0.004,915056.6,915056.6,22978,0,0,0,L,1151911521,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810026,1559144.00
01/30/2017 16:00,2,0.062,ALERT,212.38,299.37,60.018,1485810003,"201051344000988","219011344069620",25.09,-3.00,0,294.86,300.87,1.6,0.0,0.000,568906.2,568906.2,23296,0,0,0,L,1122011218,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810028,1559145.00
01/30/2017 16:00,2,0.074,ALERT,212.16,298.77,59.986,1485810003,"201051344001025","219011344069620",31.25,-3.00,0,296.06,301.47,2.4,0.4,0.000,613328.3,613328.3,23332,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810029,1559146.00
01/30/2017 16:00,2,0.172,ACTIVE,212.16,299.07,60.023,1485810003,"201051344000458","219011344069620",21.75,-1.00,0,297.26,301.77,3.8,1.8,0.000,617315.2,617315.2,23036,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810030,1559147.00
01/30/2017 16:00,2,0.174,ACTIVE,213.06,336.94,60.023,1485810003,"201051344000853","219011344069620",25.84,-2.00,0,297.57,339.95,4.6,2.5,0.000,615975.0,615975.0,22950,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810031,1559148.00
01/30/2017 16:00,2,0.164,ACTIVE,212.83,299.67,60.018,1485810003,"201051344000685","219011344069620",22.11,-2.50,0,296.96,300.57,3.7,1.7,0.000,612456.5,612456.5,23208,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810032,1559149.00
01/30/2017 16:00,2,0.162,ACTIVE,212.61,299.07,60.018,1485810003,"201051344000917","219011344069620",21.31,-0.50,0,295.46,300.27,3.5,1.5,0.000,609404.9,609404.9,23219,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810033,1559150.00
01/30/2017 16:00,2,0.152,ALERT,212.83,332.43,60.012,1485810003,"201051344001145","219011344069620",26.32,-2.00,0,296.36,342.35,4.1,2.0,0.000,615436.2,615436.2,23076,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810035,1559151.00
01/30/2017 16:00,2,0.094,ALERT,212.61,298.77,60.007,1485810003,"201051344000651","219011344069620",31.31,-3.50,0,296.06,300.27,3.0,1.0,0.000,607979.3,607979.3,23271,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810037,1559152.00
01/30/2017 16:00,2,0.074,ALERT,211.70,322.21,60.002,1485810003,"274151322000088","219011344069620",26.00,1.00,0,295.76,335.74,2.0,0.0,0.000,831895.4,831895.4,22920,0,0,0,L,1151911521,0,122.23,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810039,1559153.00
01/30/2017 16:00,2,0.094,ACTIVE,213.06,338.14,60.012,1485810003,"274151322000068","219011344069620",29.58,2.00,0,319.81,349.86,2.8,0.8,0.004,721935.7,721935.7,23412,0,0,0,L,1151911521,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810039,1559154.00
01/30/2017 16:00,2,0.057,ALERT,212.38,299.67,60.012,1485810003,"201051344001135","219011344069620",31.51,-2.50,0,296.66,301.47,1.9,0.0,0.000,603542.0,603542.0,23329,0,0,0,L,1122011218,0,121.78,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810041,1559155.00
01/30/2017 16:00,2,0.143,ALERT,212.38,299.97,60.018,1485810003,"201051344000594","219011344069620",14.83,-3.50,0,296.96,311.39,2.1,0.2,0.000,619683.1,619683.1,23217,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1485810043,1559156.00
01/30/2017 16:00,2,0.070,ALERT,212.83,299.67,60.012,1485810003,"201051344001203","219011344069620",31.49,-3.00,0,296.36,302.68,2.3,0.3,0.000,611915.2,611915.2,23318,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1485810045,1559157.00
01/30/2017 16:00,2,0.113,ACTIVE,211.93,336.64,60.002,1485810003,"274151322000054","219011344069620",29.82,3.30,0,331.83,338.74,3.4,1.4,0.009,848160.5,848160.5,22997,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810046,1559158.00
01/30/2017 16:00,2,0.076,ALERT,212.83,299.07,60.012,1485810003,"201051344000867","219011344069620",31.31,-2.50,0,296.06,301.47,2.5,0.4,0.000,606045.2,606045.2,23305,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810048,1559159.00
01/30/2017 16:00,2,0.211,ACTIVE,212.38,299.67,60.002,1485810003,"201051344001093","219011344069620",21.05,-1.50,0,296.66,300.87,4.5,2.4,0.000,609004.8,609004.8,23235,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810048,1559160.00
01/30/2017 16:00,2,0.123,ACTIVE,212.61,336.64,60.018,1485810003,"201051344000900","219011344069620",27.63,-2.00,0,296.96,338.44,3.5,1.4,0.004,625029.2,625029.2,22862,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810049,1559161.00
01/30/2017 16:00,2,0.176,ACTIVE,212.83,298.77,60.023,1485810003,"201051344000648","219011344069620",21.33,-4.00,0,296.66,301.17,3.8,1.8,0.000,614712.5,614712.5,22872,0,0,0,L,1122011218,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810050,1559162.00
01/30/2017 16:00,2,0.246,ACTIVE,212.61,335.74,60.012,1485810003,"201051344000569","219011344069620",27.61,-1.00,0,328.52,344.15,6.9,4.7,0.013,625493.2,625493.2,22869,0,0,0,L,1122011218,0,120.88,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810051,1559163.00
01/30/2017 16:00,2,0.150,ACTIVE,212.38,299.37,60.007,1485810003,"201051344000983","219011344069620",22.90,-2.00,0,297.87,301.77,3.5,1.5,0.000,618215.6,618215.6,23010,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810052,1559164.00
01/30/2017 16:00,2,0.053,ALERT,212.61,299.37,60.012,1485810003,"201051344001158","219011344069620",31.37,-4.00,0,296.66,300.87,1.7,0.0,0.000,606677.1,606677.1,23225,0,0,0,L,1122011218,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810054,1559165.00
01/30/2017 16:00,2,0.205,ALERT,213.06,328.22,60.012,1485810003,"201051344000576","219011344069620",25.50,-2.50,0,297.26,336.64,5.3,3.2,0.000,617408.2,617408.2,22903,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810056,1559166.00
01/30/2017 16:00,2,0.107,ALERT,211.93,335.44,60.018,1485810003,"274151322000087","219011344069620",28.98,2.50,0,295.76,338.44,3.2,1.2,0.004,820184.0,820184.0,23208,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810057,1559167.00
01/30/2017 16:15,2,0.148,ALERT,212.61,298.77,59.959,1485810903,"201051344000645","219011344069620",22.76,-2.00,0,297.26,336.64,3.4,1.4,0.000,616664.3,616664.3,22889,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810905,1559168.00
01/30/2017 16:15,2,0.123,ACTIVE,211.93,335.14,59.949,1485810903,"274151322000085","219011344069620",30.12,1.00,0,332.43,339.04,3.8,1.7,0.004,846785.8,846785.8,23006,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810906,1559169.00
01/30/2017 16:15,2,0.082,ALERT,212.83,298.47,59.965,1485810903,"201051344000633","219011344069620",31.65,-3.50,0,295.16,312.89,2.7,0.6,0.000,605869.5,605869.5,23285,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810908,1559170.00
01/30/2017 16:15,2,0.102,ALERT,212.38,298.77,59.970,1485810903,"201051344000469","219011344069620",31.37,-3.50,0,296.06,301.47,3.3,1.2,0.000,608731.6,608731.6,23257,0,0,0,L,1122011218,0,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1485810910,1559171.00
01/30/2017 16:15,2,0.125,ACTIVE_NO_POWER,211.93,298.77,59.965,1485810903,"201051344000646","219011344069620",15.64,-3.00,0,296.66,301.17,2.0,0.0,0.000,604599.6,604599.6,23234,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810910,1559172.00
01/30/2017 16:15,2,0.109,ALERT,211.25,298.47,59.965,1485810903,"274151322000052","219011344069620",23.62,1.50,0,296.06,345.06,2.6,0.6,0.000,875133.6,875133.6,22766,0,0,0,L,1151911521,0,121.10,122.01,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810912,1559173.00
01/30/2017 16:15,2,0.064,ALERT,212.16,299.07,59.965,1485810903,"201051344000585","219011344069620",29.54,-2.50,0,296.66,301.47,2.0,0.0,0.000,615167.0,615167.0,23309,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810914,1559174.00
01/30/2017 16:15,2,0.158,ACTIVE,212.16,299.37,59.965,1485810903,"201051344001230","219011344069620",20.87,-2.50,0,297.87,301.17,3.4,1.3,0.000,607951.3,607951.3,23139,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810915,1559175.00
01/30/2017 16:15,2,0.146,ACTIVE_NO_POWER,212.61,299.67,59.922,1485810903,"201051344000582","219011344069620",13.60,-3.00,0,297.87,302.07,2.0,0.0,0.000,599884.8,599884.8,23270,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810916,1559176.00
01/30/2017 16:15,2,0.174,ACTIVE,211.93,299.07,59.970,1485810903,"201051344000955","219011344069620",18.45,-2.50,0,297.26,300.87,3.3,1.2,0.000,615172.7,615172.7,23221,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810917,1559177.00
01/30/2017 16:15,2,0.088,ACTIVE,211.70,336.04,59.959,1485810903,"274151322000094","219011344069620",27.77,0.00,0,322.51,348.96,2.5,0.5,0.004,720833.2,720833.2,23522,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810918,1559178.00
01/30/2017 16:15,2,0.162,ACTIVE,212.38,299.67,59.965,1485810903,"201051344000579","219011344069620",13.54,-2.50,0,297.87,302.37,2.2,0.2,0.000,624197.5,624197.5,23176,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810919,1559179.00
01/30/2017 16:15,2,0.170,ACTIVE,211.93,299.07,59.959,1485810903,"201051344000890","219011344069620",20.06,-2.50,0,297.87,302.07,3.5,1.4,0.000,612157.1,612157.1,23288,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810920,1559180.00
01/30/2017 16:15,2,0.182,ACTIVE,212.16,298.77,59.970,1485810903,"201051344000438","219011344069620",20.14,-3.00,0,297.57,301.47,3.8,1.7,0.000,613205.5,613205.5,23295,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810921,1559181.00
