ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 16:15,2,0.201,ACTIVE,212.61,298.47,59.933,1485810903,"201051344000417","219011344069620",15.74,-2.50,0,296.66,300.87,3.2,1.2,0.000,596458.7,596458.7,23424,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810921,1559182.00
01/30/2017 16:15,2,0.117,ACTIVE,211.93,336.04,59.959,1485810903,"274151322000083","219011344069620",29.56,0.00,0,330.03,343.85,3.5,1.5,0.009,866653.6,866653.6,22803,0,0,0,L,1151911521,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810922,1559183.00
01/30/2017 16:15,2,0.123,ACTIVE,212.38,336.34,59.970,1485810903,"274151322000076","219011344069620",29.92,1.00,0,334.24,339.95,3.7,1.6,0.013,924088.2,924088.2,22915,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810923,1559184.00
01/30/2017 16:15,2,0.072,ALERT,212.16,299.67,59.970,1485810903,"201051344000868","219011344069620",31.75,-3.00,0,297.87,308.69,2.4,0.4,0.000,607201.9,607201.9,23272,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1485810925,1559185.00
01/30/2017 16:15,2,0.100,ACTIVE,211.70,334.84,59.959,1485810903,"274151322000095","219011344069620",27.65,-1.00,0,309.89,355.28,2.8,0.7,0.000,915056.9,915056.9,22979,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810926,1559186.00
01/30/2017 16:15,2,0.064,ALERT,212.16,298.77,59.970,1485810903,"201051344000988","219011344069620",24.69,-2.50,0,294.56,301.47,1.6,0.0,0.000,568906.2,568906.2,23298,0,0,0,L,1122011218,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810928,1559187.00
01/30/2017 16:15,2,0.072,ALERT,211.93,297.57,59.981,1485810903,"201051344001025","219011344069620",24.49,-3.50,0,296.66,301.77,2.1,0.1,0.000,613328.4,613328.4,23334,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810930,1559188.00
01/30/2017 16:15,2,0.168,ACTIVE,211.93,298.77,59.996,1485810903,"201051344000458","219011344069620",21.05,-1.00,0,297.26,302.37,3.6,1.5,0.000,617315.7,617315.7,23037,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810931,1559189.00
01/30/2017 16:15,2,0.170,ALERT,213.06,313.20,59.970,1485810903,"201051344000853","219011344069620",23.84,-2.00,0,296.96,343.55,4.1,2.0,0.000,615975.7,615975.7,22951,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810932,1559190.00
01/30/2017 16:15,2,0.160,ACTIVE,212.38,298.47,59.970,1485810903,"201051344000685","219011344069620",21.01,-2.50,0,297.57,300.87,3.5,1.4,0.000,612456.9,612456.9,23209,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810933,1559191.00
01/30/2017 16:15,2,0.150,ACTIVE,212.16,298.17,59.981,1485810903,"201051344000917","219011344069620",21.11,-1.00,0,295.76,300.57,3.2,1.2,0.000,609405.3,609405.3,23220,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810934,1559192.00
01/30/2017 16:15,2,0.148,ALERT,212.38,298.47,59.970,1485810903,"201051344001145","219011344069620",23.32,-2.00,0,297.57,347.16,3.5,1.5,0.000,615436.7,615436.7,23078,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810936,1559193.00
01/30/2017 16:15,2,0.100,ALERT,212.16,297.87,59.975,1485810903,"201051344000651","219011344069620",29.34,-3.50,0,296.66,300.87,3.0,0.9,0.000,607979.4,607979.4,23273,0,0,0,L,1122011218,0,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810938,1559194.00
01/30/2017 16:15,2,0.070,ALERT,211.25,298.17,59.965,1485810903,"274151322000088","219011344069620",23.91,1.00,0,296.06,343.25,1.7,0.0,0.000,831895.5,831895.5,22922,0,0,0,L,1151911521,0,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810940,1559195.00
01/30/2017 16:15,2,0.090,ACTIVE,212.38,336.64,59.928,1485810903,"274151322000068","219011344069620",29.26,2.50,0,320.41,351.37,2.7,0.7,0.004,721936.0,721936.0,23413,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810941,1559196.00
01/30/2017 16:15,2,0.059,ALERT,211.70,298.77,59.970,1485810903,"201051344001135","219011344069620",31.27,-2.50,0,297.26,310.19,1.9,0.0,0.000,603542.0,603542.0,23331,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810942,1559197.00
01/30/2017 16:15,2,0.086,ALERT,211.93,299.37,60.007,1485810903,"201051344000594","219011344069620",32.24,-3.50,0,296.96,311.69,2.8,0.8,0.000,619683.2,619683.2,23219,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485810944,1559198.00
01/30/2017 16:15,2,0.070,ALERT,212.16,298.17,59.970,1485810903,"201051344001203","219011344069620",31.21,-3.50,0,296.96,302.98,2.2,0.2,0.000,611915.2,611915.2,23320,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485810946,1559199.00
01/30/2017 16:15,2,0.105,ACTIVE,211.93,334.54,59.975,1485810903,"274151322000054","219011344069620",29.46,3.00,0,331.83,339.34,3.2,1.1,0.000,848160.9,848160.9,22998,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810947,1559200.00
01/30/2017 16:15,2,0.076,ALERT,212.38,298.47,59.970,1485810903,"201051344000867","219011344069620",31.07,-2.50,0,296.36,308.69,2.4,0.4,0.000,606045.3,606045.3,23307,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810949,1559201.00
01/30/2017 16:15,2,0.207,ACTIVE,212.16,298.77,59.970,1485810903,"201051344001093","219011344069620",19.54,-1.50,0,296.96,300.87,4.1,2.0,0.000,609005.4,609005.4,23236,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810950,1559202.00
01/30/2017 16:15,2,0.123,ALERT,212.38,335.14,59.949,1485810903,"201051344000900","219011344069620",25.43,-2.00,0,297.26,338.74,3.2,1.2,0.004,625029.5,625029.5,22863,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810951,1559203.00
01/30/2017 16:15,2,0.172,ACTIVE,212.38,298.17,59.922,1485810903,"201051344000648","219011344069620",20.36,-4.00,0,296.66,301.47,3.5,1.5,0.000,614713.0,614713.0,22873,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810952,1559204.00
01/30/2017 16:15,2,0.221,ACTIVE,212.61,335.74,59.965,1485810903,"201051344000569","219011344069620",29.44,-1.00,0,319.51,348.96,6.6,4.5,0.009,625494.5,625494.5,22870,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810953,1559205.00
01/30/2017 16:15,2,0.145,ACTIVE,212.38,299.67,59.970,1485810903,"201051344000983","219011344069620",22.20,-2.00,0,297.57,319.81,3.2,1.2,0.000,618216.0,618216.0,23011,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810954,1559206.00
01/30/2017 16:15,2,0.053,ALERT,212.38,298.77,59.970,1485810903,"201051344001158","219011344069620",31.15,-3.50,0,296.66,301.47,1.7,0.0,0.000,606677.1,606677.1,23227,0,0,0,L,1122011218,0,120.88,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485810956,1559207.00
01/30/2017 16:15,2,0.195,ALERT,212.61,299.67,60.002,1485810903,"201051344000576","219011344069620",23.32,-2.50,0,297.57,349.86,4.7,2.6,0.000,617409.1,617409.1,22905,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810958,1559208.00
01/30/2017 16:15,2,0.104,ACTIVE,211.93,335.44,59.970,1485810903,"274151322000087","219011344069620",28.53,2.50,0,296.36,338.44,3.0,0.9,0.000,820184.4,820184.4,23210,0,0,0,L,1151911521,0,122.01,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485810959,1559209.00
01/30/2017 16:30,2,0.135,ACTIVE,213.06,299.67,59.975,1485811803,"201051344000645","219011344069620",20.34,-2.00,0,296.66,301.47,2.8,0.8,0.000,616664.5,616664.5,22891,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811804,1559210.00
01/30/2017 16:30,2,0.105,ACTIVE,212.16,336.04,59.970,1485811803,"274151322000085","219011344069620",29.82,1.00,0,332.73,339.04,3.2,1.2,0.000,846786.1,846786.1,23007,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811805,1559211.00
01/30/2017 16:30,2,0.082,ALERT,213.29,299.37,59.986,1485811803,"201051344000633","219011344069620",31.15,-3.50,0,295.16,301.17,2.6,0.6,0.000,605869.6,605869.6,23287,0,0,0,L,1122011218,0,122.01,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811807,1559212.00
01/30/2017 16:30,2,0.102,ALERT,212.83,299.67,59.986,1485811803,"201051344000469","219011344069620",30.83,-3.50,0,296.06,301.47,3.2,1.1,0.000,608731.8,608731.8,23259,0,0,0,L,1122011218,0,120.88,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811809,1559213.00
01/30/2017 16:30,2,0.055,ALERT,212.61,299.67,59.981,1485811803,"201051344000646","219011344069620",31.03,-3.00,0,296.36,300.57,1.8,0.0,0.000,604599.6,604599.6,23235,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811810,1559214.00
01/30/2017 16:30,2,0.098,ACTIVE,211.93,298.17,59.975,1485811803,"274151322000052","219011344069620",22.74,0.00,0,296.06,301.17,2.2,0.2,0.000,875133.7,875133.7,22768,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811811,1559215.00
01/30/2017 16:30,2,0.062,ALERT,212.83,299.97,59.981,1485811803,"201051344000585","219011344069620",30.26,-2.50,0,296.36,300.87,1.9,0.0,0.000,615167.0,615167.0,23311,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811813,1559216.00
01/30/2017 16:30,2,0.146,ACTIVE,212.61,299.97,59.970,1485811803,"201051344001230","219011344069620",19.08,-3.00,0,297.26,300.87,2.9,0.8,0.000,607951.5,607951.5,23140,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811814,1559217.00
01/30/2017 16:30,2,0.086,ALERT,213.29,300.57,59.981,1485811803,"201051344000582","219011344069620",31.19,-3.00,0,297.57,301.47,2.8,0.8,0.000,599885.0,599885.0,23271,0,0,0,L,1122011218,0,122.23,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811816,1559218.00
01/30/2017 16:30,2,0.166,ACTIVE,212.16,299.37,59.975,1485811803,"201051344000955","219011344069620",14.83,-2.00,0,296.66,300.57,2.5,0.5,0.000,615172.9,615172.9,23222,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811817,1559219.00
01/30/2017 16:30,2,0.072,ACTIVE,212.16,336.64,59.975,1485811803,"274151322000094","219011344069620",27.59,0.00,0,318.91,349.26,2.0,0.1,0.000,720833.3,720833.3,23523,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811818,1559220.00
01/30/2017 16:30,2,0.098,ALERT,212.61,300.27,59.975,1485811803,"201051344000579","219011344069620",31.57,-3.00,0,297.57,310.79,3.2,1.1,0.000,624197.8,624197.8,23177,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811819,1559221.00
01/30/2017 16:30,2,0.162,ACTIVE,212.38,299.97,60.007,1485811803,"201051344000890","219011344069620",17.14,-3.00,0,297.26,301.77,2.8,0.8,0.000,612157.3,612157.3,23289,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811820,1559222.00
01/30/2017 16:30,2,0.172,ACTIVE,212.61,299.67,59.981,1485811803,"201051344000438","219011344069620",16.98,-3.00,0,296.96,301.17,3.0,0.9,0.000,613205.7,613205.7,23296,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811821,1559223.00
01/30/2017 16:30,2,0.150,ALERT,212.83,299.07,59.970,1485811803,"201051344000417","219011344069620",20.52,-3.00,0,296.36,300.27,3.1,1.1,0.000,596458.9,596458.9,23425,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811823,1559224.00
01/30/2017 16:30,2,0.102,ACTIVE,212.61,336.34,59.970,1485811803,"274151322000083","219011344069620",29.10,0.00,0,319.81,348.06,3.0,1.0,0.000,866653.9,866653.9,22804,0,0,0,L,1151911521,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811824,1559225.00
01/30/2017 16:30,2,0.105,ACTIVE,212.83,337.54,59.965,1485811803,"274151322000076","219011344069620",29.56,1.00,0,333.93,339.65,3.2,1.1,0.009,924088.5,924088.5,22916,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811825,1559226.00
01/30/2017 16:30,2,0.072,ALERT,212.61,300.27,59.981,1485811803,"201051344000868","219011344069620",31.31,-3.00,0,297.26,307.78,2.3,0.3,0.000,607201.9,607201.9,23274,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811827,1559227.00
01/30/2017 16:30,2,0.084,ALERT,212.16,334.84,59.975,1485811803,"274151322000095","219011344069620",27.02,-1.00,0,297.87,338.74,2.3,0.3,0.000,915057.0,915057.0,22980,0,0,0,L,1151911521,0,122.46,122.01,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811828,1559228.00
01/30/2017 16:30,2,0.062,ALERT,212.38,299.37,59.986,1485811803,"201051344000988","219011344069620",24.71,-3.00,0,294.56,301.17,1.6,0.0,0.000,568906.2,568906.2,23300,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811830,1559229.00
01/30/2017 16:30,2,0.076,ALERT,212.38,298.77,59.975,1485811803,"201051344001025","219011344069620",30.63,-3.50,0,295.76,301.17,2.4,0.4,0.000,613328.5,613328.5,23336,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811832,1559230.00
01/30/2017 16:30,2,0.156,ACTIVE,212.61,299.67,59.949,1485811803,"201051344000458","219011344069620",18.21,-1.00,0,297.26,302.37,2.9,0.9,0.000,617315.9,617315.9,23038,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811833,1559231.00
01/30/2017 16:30,2,0.170,ACTIVE,213.29,299.97,59.986,1485811803,"201051344000853","219011344069620",19.88,-2.50,0,296.66,318.91,3.5,1.4,0.000,615976.1,615976.1,22953,0,0,0,L,1122011218,0,122.01,122.68,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811834,1559232.00
01/30/2017 16:30,2,0.150,ACTIVE,213.06,299.97,59.981,1485811803,"201051344000685","219011344069620",18.98,-3.00,0,296.66,300.57,2.9,0.9,0.000,612457.2,612457.2,23210,0,0,0,L,1122011218,0,122.91,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811835,1559233.00
01/30/2017 16:30,2,0.143,ACTIVE,212.83,299.07,59.991,1485811803,"201051344000917","219011344069620",19.30,-1.00,0,295.46,300.27,2.8,0.8,0.000,609405.6,609405.6,23221,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811836,1559234.00
01/30/2017 16:30,2,0.139,ACTIVE,213.06,299.97,59.986,1485811803,"201051344001145","219011344069620",22.30,-2.50,0,297.26,301.17,3.2,1.1,0.000,615437.0,615437.0,23080,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811837,1559235.00
01/30/2017 16:30,2,0.094,ALERT,212.83,299.07,59.986,1485811803,"201051344000651","219011344069620",30.63,-4.00,0,296.06,300.27,3.0,0.9,0.000,607979.7,607979.7,23275,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811839,1559236.00
01/30/2017 16:30,2,0.059,ACTIVE_NO_POWER,211.48,298.47,59.959,1485811803,"274151322000088","219011344069620",22.82,0.50,0,296.06,300.27,1.4,0.0,0.000,831895.5,831895.5,22924,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811839,1559237.00
01/30/2017 16:30,2,0.078,ACTIVE,212.83,333.93,59.986,1485811803,"274151322000068","219011344069620",28.43,2.00,0,311.99,354.07,2.3,0.3,0.000,721936.0,721936.0,23414,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811840,1559238.00
01/30/2017 16:30,2,0.061,ALERT,212.38,299.67,59.981,1485811803,"201051344001135","219011344069620",30.91,-2.50,0,296.36,301.17,1.9,0.0,0.000,603542.0,603542.0,23333,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811842,1559239.00
01/30/2017 16:30,2,0.088,ALERT,212.38,300.57,59.996,1485811803,"201051344000594","219011344069620",31.89,-3.50,0,296.66,311.09,2.9,0.8,0.000,619683.4,619683.4,23221,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811844,1559240.00
01/30/2017 16:30,2,0.070,ALERT,212.83,299.37,59.991,1485811803,"201051344001203","219011344069620",30.81,-3.50,0,296.06,302.37,2.2,0.2,0.000,611915.3,611915.3,23322,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811846,1559241.00
01/30/2017 16:30,2,0.090,ACTIVE,212.16,335.44,60.002,1485811803,"274151322000054","219011344069620",28.96,3.00,0,324.92,343.25,2.7,0.7,0.004,848161.1,848161.1,22999,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811847,1559242.00
01/30/2017 16:30,2,0.074,ALERT,213.06,299.67,59.991,1485811803,"201051344000867","219011344069620",30.55,-3.00,0,296.06,301.77,2.3,0.3,0.000,606045.4,606045.4,23309,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811849,1559243.00
01/30/2017 16:30,2,0.201,ACTIVE,212.61,299.67,59.996,1485811803,"201051344001093","219011344069620",17.10,-1.50,0,296.66,300.87,3.5,1.5,0.000,609005.9,609005.9,23237,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811849,1559244.00
01/30/2017 16:30,2,0.102,ACTIVE,212.61,324.92,59.991,1485811803,"201051344000900","219011344069620",25.52,-2.00,0,296.66,338.14,2.6,0.6,0.000,625029.7,625029.7,22865,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811850,1559245.00
01/30/2017 16:30,2,0.160,ACTIVE,212.83,299.37,60.007,1485811803,"201051344000648","219011344069620",17.57,-4.00,0,296.66,301.47,2.9,0.8,0.000,614713.3,614713.3,22874,0,0,0,L,1122011218,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811851,1559246.00
01/30/2017 16:30,2,0.205,ACTIVE,212.83,336.34,59.991,1485811803,"201051344000569","219011344069620",28.33,-1.00,0,312.59,353.47,5.9,3.8,0.009,625495.5,625495.5,22871,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811852,1559247.00
01/30/2017 16:30,2,0.135,ACTIVE,212.61,300.27,59.949,1485811803,"201051344000983","219011344069620",20.26,-2.00,0,297.87,302.07,2.8,0.7,0.000,618216.2,618216.2,23012,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811853,1559248.00
01/30/2017 16:30,2,0.053,ALERT,213.06,299.97,60.002,1485811803,"201051344001158","219011344069620",30.71,-3.50,0,296.66,301.17,1.7,0.0,0.000,606677.1,606677.1,23229,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485811855,1559249.00
01/30/2017 16:30,2,0.184,ACTIVE,213.29,300.87,60.002,1485811803,"201051344000576","219011344069620",22.22,-3.00,0,297.87,301.77,4.2,2.1,0.000,617409.6,617409.6,22907,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811856,1559250.00
01/30/2017 16:30,2,0.098,ALERT,212.16,298.47,59.996,1485811803,"274151322000087","219011344069620",23.52,1.00,0,295.46,336.34,2.4,0.4,0.000,820184.5,820184.5,23211,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485811857,1559251.00
01/30/2017 16:45,2,0.059,ALERT,212.83,298.77,60.012,1485812703,"201051344000645","219011344069620",31.87,-2.50,0,297.26,309.59,1.9,0.0,0.000,616664.6,616664.6,22892,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485812705,1559252.00
01/30/2017 16:45,2,0.086,ACTIVE,211.93,336.34,59.970,1485812703,"274151322000085","219011344069620",29.00,1.00,0,318.61,350.17,2.6,0.6,0.004,846786.3,846786.3,23008,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812706,1559253.00
01/30/2017 16:45,2,0.078,ALERT,213.06,298.47,59.986,1485812703,"201051344000633","219011344069620",30.38,-3.50,0,295.76,301.17,2.5,0.5,0.000,605869.8,605869.8,23289,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812708,1559254.00
01/30/2017 16:45,2,0.100,ALERT,212.38,298.47,59.981,1485812703,"201051344000469","219011344069620",30.02,-4.00,0,296.36,301.47,3.1,1.1,0.000,608732.1,608732.1,23261,0,0,0,L,1122011218,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812709,1559255.00
01/30/2017 16:45,2,0.055,ALERT,211.93,298.77,59.975,1485812703,"201051344000646","219011344069620",30.26,-3.50,0,296.96,302.37,1.7,0.0,0.000,604599.6,604599.6,23237,0,0,0,L,1122011218,0,121.78,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812711,1559256.00
01/30/2017 16:45,2,0.084,ACTIVE_NO_POWER,211.48,298.17,59.970,1485812703,"274151322000052","219011344069620",20.18,-0.50,0,295.76,301.77,1.8,0.0,0.000,875133.7,875133.7,22769,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812712,1559257.00
01/30/2017 16:45,2,0.059,ALERT,212.38,299.07,59.981,1485812703,"201051344000585","219011344069620",29.38,-3.00,0,296.96,302.37,1.8,0.0,0.000,615167.0,615167.0,23313,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812714,1559258.00
01/30/2017 16:45,2,0.066,ALERT,212.38,299.37,59.975,1485812703,"201051344001230","219011344069620",31.45,-3.00,0,297.57,302.98,2.1,0.2,0.000,607951.6,607951.6,23141,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1485812716,1559259.00
01/30/2017 16:45,2,0.086,ALERT,212.61,299.97,59.986,1485812703,"201051344000582","219011344069620",30.51,-3.00,0,298.17,303.28,2.7,0.7,0.000,599885.1,599885.1,23273,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812718,1559260.00
01/30/2017 16:45,2,0.104,ALERT,211.93,299.37,59.975,1485812703,"201051344000955","219011344069620",31.21,-2.50,0,297.26,308.99,3.3,1.3,0.000,615173.1,615173.1,23223,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812719,1559261.00
01/30/2017 16:45,2,0.000,ALERT,212.38,297.87,59.975,1485812703,"274151322000094","219011344069620",45.13,-1.00,0,296.36,435.53,0.0,0.0,0.000,720833.3,720833.3,23524,0,0,0,L,1151911521,0,121.33,122.68,0002,-3,0,0,0,0,0,0,39,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812721,1559262.00
01/30/2017 16:45,2,0.096,ALERT,212.38,299.37,59.975,1485812703,"201051344000579","219011344069620",30.89,-3.00,0,297.87,302.37,3.1,1.0,0.000,624198.0,624198.0,23179,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812723,1559263.00
01/30/2017 16:45,2,0.113,ALERT,212.16,299.67,59.965,1485812703,"201051344000890","219011344069620",31.33,-3.00,0,297.57,308.69,3.6,1.6,0.000,612157.6,612157.6,23290,0,0,0,L,1122011218,0,121.78,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812725,1559264.00
01/30/2017 16:45,2,0.102,ALERT,212.16,298.77,59.975,1485812703,"201051344000438","219011344069620",31.47,-3.50,0,297.26,308.99,3.3,1.3,0.000,613206.0,613206.0,23297,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812727,1559265.00
01/30/2017 16:45,2,0.148,ALERT,212.38,298.77,59.975,1485812703,"201051344000417","219011344069620",19.98,-3.00,0,296.96,302.07,3.0,1.0,0.000,596459.2,596459.2,23427,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812729,1559266.00
01/30/2017 16:45,2,0.086,ALERT,212.16,315.90,59.959,1485812703,"274151322000083","219011344069620",25.41,0.00,0,297.87,339.34,2.2,0.2,0.000,866654.0,866654.0,22805,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812730,1559267.00
01/30/2017 16:45,2,0.084,ACTIVE,212.61,332.13,59.970,1485812703,"274151322000076","219011344069620",28.21,1.00,0,323.41,348.36,2.5,0.5,0.000,924088.6,924088.6,22917,0,0,0,L,1151911521,0,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812731,1559268.00
01/30/2017 16:45,2,0.070,ALERT,212.38,299.67,59.970,1485812703,"201051344000868","219011344069620",30.61,-3.50,0,298.17,302.07,2.2,0.2,0.000,607202.0,607202.0,23276,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812733,1559269.00
01/30/2017 16:45,2,0.068,ALERT,211.93,299.37,59.970,1485812703,"274151322000095","219011344069620",23.28,-2.00,0,298.17,336.04,1.6,0.0,0.000,915057.0,915057.0,22982,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812735,1559270.00
01/30/2017 16:45,2,0.061,ALERT,212.38,298.47,59.922,1485812703,"201051344000988","219011344069620",24.05,-3.00,0,295.16,301.17,1.5,0.0,0.000,568906.2,568906.2,23302,0,0,0,L,1122011218,0,121.10,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812737,1559271.00
01/30/2017 16:45,2,0.076,ALERT,212.16,298.47,59.928,1485812703,"201051344001025","219011344069620",29.82,-3.50,0,296.66,302.37,2.3,0.3,0.000,613328.6,613328.6,23338,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812739,1559272.00
01/30/2017 16:45,2,0.104,ALERT,212.61,299.07,59.975,1485812703,"201051344000458","219011344069620",31.31,-1.00,0,297.57,302.07,3.3,1.3,0.000,617316.2,617316.2,23039,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1485812740,1559273.00
01/30/2017 16:45,2,0.143,ACTIVE,213.06,298.77,59.975,1485812703,"201051344000853","219011344069620",18.85,-3.00,0,297.57,301.47,2.7,0.7,0.000,615976.3,615976.3,22954,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812741,1559274.00
01/30/2017 16:45,2,0.080,ALERT,212.61,299.37,59.938,1485812703,"201051344000685","219011344069620",31.51,-3.00,0,297.26,302.68,2.6,0.6,0.000,612457.3,612457.3,23211,0,0,0,L,1122011218,0,122.46,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1485812743,1559275.00
01/30/2017 16:45,2,0.064,ALERT,212.61,299.07,59.949,1485812703,"201051344000917","219011344069620",31.49,-1.00,0,296.06,301.77,2.1,0.1,0.000,609405.6,609405.6,23222,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485812745,1559276.00
01/30/2017 16:45,2,0.127,ACTIVE,212.83,299.67,59.954,1485812703,"201051344001145","219011344069620",19.02,-2.50,0,297.57,302.98,2.4,0.4,0.000,615437.2,615437.2,23081,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812746,1559277.00
01/30/2017 16:45,2,0.094,ALERT,212.38,298.77,59.986,1485812703,"201051344000651","219011344069620",29.84,-4.00,0,296.66,301.77,2.8,0.8,0.000,607979.9,607979.9,23277,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812748,1559278.00
01/30/2017 16:45,2,0.047,ACTIVE_NO_POWER,211.48,298.17,59.965,1485812703,"274151322000088","219011344069620",20.36,0.00,0,295.76,300.87,1.0,0.0,0.000,831895.5,831895.5,22925,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812749,1559279.00
01/30/2017 16:45,2,0.008,ALERT,212.83,297.57,59.970,1485812703,"274151322000068","219011344069620",45.13,1.00,0,294.86,435.83,0.0,0.0,0.000,721936.0,721936.0,23415,0,0,0,L,1151911521,0,121.78,122.68,0002,-0,0,0,0,0,0,0,214,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812750,1559280.00
01/30/2017 16:45,2,0.057,ALERT,211.93,299.37,59.970,1485812703,"201051344001135","219011344069620",30.18,-2.50,0,297.26,302.37,1.8,0.0,0.000,603542.0,603542.0,23335,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812752,1559281.00
01/30/2017 16:45,2,0.086,ALERT,212.38,299.37,59.970,1485812703,"201051344000594","219011344069620",31.31,-3.50,0,296.96,310.19,2.7,0.7,0.000,619683.6,619683.6,23223,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812754,1559282.00
01/30/2017 16:45,2,0.068,ALERT,212.38,299.07,59.981,1485812703,"201051344001203","219011344069620",29.96,-3.50,0,296.66,303.28,2.1,0.2,0.000,611915.3,611915.3,23324,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812756,1559283.00
01/30/2017 16:45,2,0.076,ALERT,211.70,298.77,59.970,1485812703,"274151322000054","219011344069620",23.93,2.00,0,297.57,354.07,1.9,0.0,0.000,848161.2,848161.2,23000,0,0,0,L,1151911521,0,121.55,122.01,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812758,1559284.00
01/30/2017 16:45,2,0.072,ALERT,212.83,298.47,59.970,1485812703,"201051344000867","219011344069620",29.64,-2.50,0,296.96,301.77,2.2,0.2,0.000,606045.4,606045.4,23311,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812759,1559285.00
01/30/2017 16:45,2,0.137,ALERT,212.61,299.97,59.970,1485812703,"201051344001093","219011344069620",31.15,-2.00,0,297.26,302.37,4.4,2.3,0.000,609006.3,609006.3,23238,0,0,0,L,1122011218,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812761,1559286.00
01/30/2017 16:45,2,0.088,ALERT,212.61,299.07,59.975,1485812703,"201051344000900","219011344069620",21.95,-2.50,0,297.57,336.04,2.0,0.0,0.000,625029.8,625029.8,22866,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812763,1559287.00
01/30/2017 16:45,2,0.094,ALERT,212.83,298.47,60.018,1485812703,"201051344000648","219011344069620",31.59,-4.00,0,296.96,309.29,3.0,1.0,0.000,614713.5,614713.5,22875,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1485812765,1559288.00
01/30/2017 16:45,2,0.186,ALERT,212.83,333.93,59.986,1485812703,"201051344000569","219011344069620",26.48,-1.00,0,299.37,343.25,5.0,2.9,0.000,625496.3,625496.3,22872,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812767,1559289.00
01/30/2017 16:45,2,0.119,ACTIVE_NO_POWER,212.61,299.07,59.975,1485812703,"201051344000983","219011344069620",13.20,-2.50,0,297.57,302.07,1.6,0.0,0.000,618216.3,618216.3,23013,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812767,1559290.00
01/30/2017 16:45,2,0.053,ALERT,212.61,298.77,59.975,1485812703,"201051344001158","219011344069620",29.90,-4.00,0,296.66,301.17,1.6,0.0,0.000,606677.1,606677.1,23231,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485812769,1559291.00
01/30/2017 16:45,2,0.168,ACTIVE,213.06,299.67,59.975,1485812703,"201051344000576","219011344069620",19.04,-3.00,0,297.57,301.77,3.2,1.2,0.000,617410.0,617410.0,22908,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812770,1559292.00
01/30/2017 16:45,2,0.080,ACTIVE_NO_POWER,211.93,298.17,59.970,1485812703,"274151322000087","219011344069620",22.07,0.50,0,295.16,300.27,1.8,0.0,0.000,820184.5,820184.5,23213,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485812771,1559293.00
01/30/2017 17:00,2,0.059,ALERT,213.51,299.67,60.007,1485813603,"201051344000645","219011344069620",31.47,-2.50,0,296.66,310.49,1.9,0.0,0.000,616664.6,616664.6,22894,0,0,0,L,1122011218,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813605,1559294.00
01/30/2017 17:00,2,0.080,ALERT,212.38,299.37,59.975,1485813603,"274151322000085","219011344069620",24.67,0.00,0,296.96,339.04,2.0,0.0,0.000,846786.4,846786.4,23009,0,0,0,L,1151911521,0,122.68,122.01,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813607,1559295.00
01/30/2017 17:00,2,0.078,ALERT,213.51,299.67,59.970,1485813603,"201051344000633","219011344069620",29.68,-3.50,0,295.16,301.47,2.4,0.4,0.000,605869.9,605869.9,23291,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813609,1559296.00
01/30/2017 17:00,2,0.100,ALERT,212.83,299.67,59.975,1485813603,"201051344000469","219011344069620",29.28,-4.00,0,295.46,301.77,3.0,1.0,0.000,608732.3,608732.3,23263,0,0,0,L,1122011218,0,120.88,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813611,1559297.00
01/30/2017 17:00,2,0.053,ALERT,212.61,299.37,59.996,1485813603,"201051344000646","219011344069620",29.66,-3.50,0,296.36,301.17,1.6,0.0,0.000,604599.6,604599.6,23239,0,0,0,L,1122011218,0,122.23,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813613,1559298.00
01/30/2017 17:00,2,0.078,ACTIVE_NO_POWER,211.93,299.07,60.023,1485813603,"274151322000052","219011344069620",17.37,-1.00,0,295.76,301.47,1.4,0.0,0.000,875133.7,875133.7,22770,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813614,1559299.00
01/30/2017 17:00,2,0.000,ALERT,213.06,300.27,59.996,1485813603,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,615167.0,615167.0,23315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1485813615,1559300.00
01/30/2017 17:00,2,0.064,ALERT,213.06,300.57,60.007,1485813603,"201051344001230","219011344069620",31.01,-3.00,0,297.26,301.77,2.1,0.1,0.000,607951.6,607951.6,23143,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813617,1559301.00
01/30/2017 17:00,2,0.086,ALERT,213.51,300.87,60.002,1485813603,"201051344000582","219011344069620",30.00,-3.50,0,298.17,302.07,2.7,0.6,0.000,599885.3,599885.3,23275,0,0,0,L,1122011218,0,122.23,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813619,1559302.00
01/30/2017 17:00,2,0.104,ALERT,212.38,299.97,59.975,1485813603,"201051344000955","219011344069620",30.71,-3.00,0,297.26,301.17,3.3,1.2,0.000,615173.4,615173.4,23225,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813621,1559303.00
01/30/2017 17:00,2,0.000,ALERT,212.16,298.77,60.007,1485813603,"274151322000094","219011344069620",44.79,-1.50,0,296.06,431.32,0.0,0.0,0.000,720833.3,720833.3,23526,0,0,0,L,1151911521,0,121.55,122.68,0002,-3,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813622,1559304.00
01/30/2017 17:00,2,0.098,ALERT,212.83,300.27,60.002,1485813603,"201051344000579","219011344069620",30.28,-3.00,0,297.26,302.68,3.0,1.0,0.000,624198.3,624198.3,23181,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813624,1559305.00
01/30/2017 17:00,2,0.113,ALERT,212.83,300.57,60.012,1485813603,"201051344000890","219011344069620",30.87,-3.00,0,296.96,302.37,3.6,1.5,0.000,612158.0,612158.0,23292,0,0,0,L,1122011218,0,122.23,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813626,1559306.00
01/30/2017 17:00,2,0.104,ALERT,213.06,300.27,60.018,1485813603,"201051344000438","219011344069620",30.99,-3.50,0,297.26,301.47,3.3,1.2,0.000,613206.3,613206.3,23299,0,0,0,L,1122011218,0,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813628,1559307.00
01/30/2017 17:00,2,0.148,ALERT,213.29,299.67,60.012,1485813603,"201051344000417","219011344069620",19.52,-3.50,0,296.66,300.87,3.0,0.9,0.000,596459.4,596459.4,23429,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813630,1559308.00
01/30/2017 17:00,2,0.076,ACTIVE_NO_POWER,212.38,300.27,59.975,1485813603,"274151322000083","219011344069620",23.34,-1.50,0,297.26,326.42,1.8,0.0,0.000,866654.0,866654.0,22807,0,0,0,L,1151911521,0,121.78,122.46,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813631,1559309.00
01/30/2017 17:00,2,0.078,ALERT,213.06,299.97,60.007,1485813603,"274151322000076","219011344069620",23.93,-0.50,0,297.26,337.84,1.9,0.0,0.000,924088.7,924088.7,22918,0,0,0,L,1151911521,0,122.23,122.68,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813633,1559310.00
01/30/2017 17:00,2,0.068,ALERT,212.83,300.57,60.018,1485813603,"201051344000868","219011344069620",30.00,-3.00,0,297.26,302.68,2.1,0.2,0.000,607202.0,607202.0,23278,0,0,0,L,1122011218,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813634,1559311.00
01/30/2017 17:00,2,0.000,ALERT,212.61,299.67,60.012,1485813603,"201051344000988","219011344069620",0.00,-3.00,0,293.96,301.47,0.0,0.0,0.000,568906.2,568906.2,23304,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813637,1559312.00
01/30/2017 17:00,2,0.074,ALERT,212.83,299.37,60.018,1485813603,"201051344001025","219011344069620",29.18,-4.00,0,296.36,301.77,2.2,0.2,0.000,613328.7,613328.7,23340,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813639,1559313.00
01/30/2017 17:00,2,0.102,ALERT,212.61,299.97,60.018,1485813603,"201051344000458","219011344069620",30.83,-1.50,0,296.66,302.68,3.2,1.2,0.000,617316.5,617316.5,23041,0,0,0,L,1122011218,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813641,1559314.00
01/30/2017 17:00,2,0.131,ACTIVE_NO_POWER,213.29,299.37,60.012,1485813603,"201051344000853","219011344069620",15.25,-3.00,0,296.66,302.07,2.0,0.0,0.000,615976.4,615976.4,22955,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813642,1559315.00
01/30/2017 17:00,2,0.078,ALERT,213.06,299.97,60.007,1485813603,"201051344000685","219011344069620",31.07,-3.00,0,297.26,301.47,2.5,0.5,0.000,612457.4,612457.4,23213,0,0,0,L,1122011218,0,122.68,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813644,1559316.00
01/30/2017 17:00,2,0.062,ALERT,213.06,299.37,60.028,1485813603,"201051344000917","219011344069620",31.05,-1.50,0,296.06,300.87,2.0,0.0,0.000,609405.6,609405.6,23224,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813645,1559317.00
01/30/2017 17:00,2,0.117,ACTIVE_NO_POWER,213.06,299.97,59.996,1485813603,"201051344001145","219011344069620",13.80,-3.00,0,297.57,301.77,1.6,0.0,0.000,615437.3,615437.3,23082,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813646,1559318.00
01/30/2017 17:00,2,0.094,ALERT,213.06,299.37,60.039,1485813603,"201051344000651","219011344069620",29.18,-4.00,0,296.36,300.87,2.8,0.8,0.000,607980.1,607980.1,23279,0,0,0,L,1122011218,0,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813648,1559319.00
01/30/2017 17:00,2,0.041,ACTIVE_NO_POWER,211.48,298.47,59.996,1485813603,"274151322000088","219011344069620",16.60,-0.50,0,296.06,300.57,0.7,0.0,0.000,831895.5,831895.5,22926,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813649,1559320.00
01/30/2017 17:00,2,0.006,ALERT,212.83,298.47,59.996,1485813603,"274151322000068","219011344069620",44.77,0.50,0,295.76,431.92,0.0,0.0,0.000,721936.0,721936.0,23417,0,0,0,L,1151911521,0,122.23,122.68,0002,-1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813651,1559321.00
01/30/2017 17:00,2,0.057,ALERT,212.61,299.67,60.007,1485813603,"201051344001135","219011344069620",29.58,-3.00,0,297.26,301.77,1.8,0.0,0.000,603542.0,603542.0,23337,0,0,0,L,1122011218,0,121.78,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813653,1559322.00
01/30/2017 17:00,2,0.086,ALERT,212.38,299.97,60.012,1485813603,"201051344000594","219011344069620",30.81,-3.50,0,296.66,302.37,2.7,0.7,0.000,619683.8,619683.8,23225,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813655,1559323.00
01/30/2017 17:00,2,0.070,ALERT,213.06,299.67,60.007,1485813603,"201051344001203","219011344069620",29.28,-3.50,0,296.96,302.98,2.1,0.1,0.000,611915.4,611915.4,23326,0,0,0,L,1122011218,0,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813656,1559324.00
