ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 17:00,2,0.068,ACTIVE_NO_POWER,211.93,299.97,60.007,1485813603,"274151322000054","219011344069620",23.00,1.00,0,296.96,301.17,1.6,0.0,0.000,848161.2,848161.2,23002,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813657,1559325.00
01/30/2017 17:00,2,0.072,ALERT,212.83,299.07,60.012,1485813603,"201051344000867","219011344069620",28.80,-3.00,0,296.06,302.07,2.1,0.1,0.000,606045.5,606045.5,23313,0,0,0,L,1122011218,0,121.78,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813659,1559326.00
01/30/2017 17:00,2,0.133,ALERT,212.83,299.97,60.007,1485813603,"201051344001093","219011344069620",27.75,-2.00,0,296.96,301.17,4.1,2.0,0.000,609006.8,609006.8,23240,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813661,1559327.00
01/30/2017 17:00,2,0.078,ACTIVE_NO_POWER,212.83,299.97,59.981,1485813603,"201051344000900","219011344069620",19.94,-2.50,0,296.96,301.47,1.6,0.0,0.000,625029.8,625029.8,22868,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813662,1559328.00
01/30/2017 17:00,2,0.096,ALERT,212.83,299.07,60.007,1485813603,"201051344000648","219011344069620",31.11,-4.00,0,296.36,301.77,3.0,1.0,0.000,614713.7,614713.7,22877,0,0,0,L,1122011218,0,121.10,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813664,1559329.00
01/30/2017 17:00,2,0.174,ALERT,212.83,300.27,60.012,1485813603,"201051344000569","219011344069620",23.12,-2.00,0,297.57,336.04,4.1,2.0,0.000,625496.9,625496.9,22874,0,0,0,L,1122011218,0,121.10,122.46,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813666,1559330.00
01/30/2017 17:00,2,0.061,ALERT,212.83,299.67,60.028,1485813603,"201051344000983","219011344069620",31.25,-2.50,0,296.96,302.37,2.0,0.0,0.000,618216.3,618216.3,23014,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813667,1559331.00
01/30/2017 17:00,2,0.053,ALERT,213.06,299.67,60.007,1485813603,"201051344001158","219011344069620",29.18,-4.00,0,296.36,301.77,1.6,0.0,0.000,606677.1,606677.1,23233,0,0,0,L,1122011218,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485813669,1559332.00
01/30/2017 17:00,2,0.156,ACTIVE,213.29,300.27,60.034,1485813603,"201051344000576","219011344069620",14.87,-3.00,0,297.57,302.07,2.4,0.3,0.000,617410.2,617410.2,22909,0,0,0,L,1122011218,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813670,1559333.00
01/30/2017 17:00,2,0.074,ACTIVE_NO_POWER,212.16,298.77,59.965,1485813603,"274151322000087","219011344069620",20.42,0.00,0,295.46,300.27,1.5,0.0,0.000,820184.5,820184.5,23214,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813671,1559334.00
01/30/2017 17:00,2,0.059,ACTIVE_NO_POWER,212.16,299.97,59.981,1485813603,"274151322000095","219011344069620",21.95,-2.50,0,298.77,301.47,1.3,0.0,0.000,915057.0,915057.0,22987,0,0,0,L,1151911521,3,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485813674,1559335.00
01/30/2017 17:15,2,0.061,ALERT,212.38,298.17,59.959,1485814503,"201051344000645","219011344069620",30.47,-2.50,0,296.96,301.77,1.9,0.0,0.000,616664.6,616664.6,22896,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814505,1559336.00
01/30/2017 17:15,2,0.061,ACTIVE_NO_POWER,211.48,297.57,59.917,1485814503,"274151322000085","219011344069620",21.25,-0.50,0,296.66,301.47,1.3,0.0,0.000,846786.4,846786.4,23011,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814506,1559337.00
01/30/2017 17:15,2,0.000,ALERT,212.61,298.17,59.959,1485814503,"201051344000633","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,605869.9,605869.9,23293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485814508,1559338.00
01/30/2017 17:15,2,0.000,ALERT,211.93,298.47,59.975,1485814503,"201051344000469","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,608732.5,608732.5,23265,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1485814510,1559339.00
01/30/2017 17:15,2,0.000,ALERT,211.93,299.07,59.991,1485814503,"201051344000646","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,604599.6,604599.6,23241,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814512,1559340.00
01/30/2017 17:15,2,0.041,ALERT,211.25,297.87,59.954,1485814503,"274151322000052","219011344069620",32.60,-1.50,0,296.36,317.70,0.0,0.0,0.000,875133.7,875133.7,22771,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485814514,1559341.00
01/30/2017 17:15,2,0.000,ALERT,212.16,299.07,59.954,1485814503,"201051344000585","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,615167.0,615167.0,23317,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485814515,1559342.00
01/30/2017 17:15,2,0.066,ALERT,211.93,299.07,59.954,1485814503,"201051344001230","219011344069620",29.52,-3.50,0,298.17,302.37,2.0,0.0,0.000,607951.6,607951.6,23145,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814517,1559343.00
01/30/2017 17:15,2,0.000,ALERT,212.61,299.67,59.922,1485814503,"201051344000582","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,599885.4,599885.4,23277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814519,1559344.00
01/30/2017 17:15,2,0.104,ALERT,211.70,298.77,59.965,1485814503,"201051344000955","219011344069620",29.08,-3.00,0,297.87,301.77,3.1,1.1,0.000,615173.7,615173.7,23227,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814521,1559345.00
01/30/2017 17:15,2,0.000,ALERT,211.70,297.87,59.954,1485814503,"274151322000094","219011344069620",43.99,-2.00,0,296.06,425.61,0.0,0.0,0.000,720833.3,720833.3,23528,0,0,0,L,1151911521,0,121.10,122.23,0002,-3,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814523,1559346.00
01/30/2017 17:15,2,0.000,ALERT,211.93,299.37,59.954,1485814503,"201051344000579","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,624198.4,624198.4,23183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814524,1559347.00
01/30/2017 17:15,2,0.113,ALERT,211.93,299.37,59.965,1485814503,"201051344000890","219011344069620",29.30,-3.00,0,298.17,302.98,3.4,1.3,0.000,612158.4,612158.4,23294,0,0,0,L,1122011218,0,121.78,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814526,1559348.00
01/30/2017 17:15,2,0.104,ALERT,212.16,299.07,59.965,1485814503,"201051344000438","219011344069620",29.30,-3.50,0,297.87,302.37,3.1,1.1,0.000,613206.6,613206.6,23301,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814528,1559349.00
01/30/2017 17:15,2,0.000,ALERT,212.38,298.17,59.922,1485814503,"201051344000417","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,596459.6,596459.6,23431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814530,1559350.00
01/30/2017 17:15,2,0.061,ACTIVE_NO_POWER,211.70,298.77,59.965,1485814503,"274151322000083","219011344069620",19.74,-2.00,0,297.26,301.77,1.2,0.0,0.000,866654.0,866654.0,22808,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814531,1559351.00
01/30/2017 17:15,2,0.059,ACTIVE_NO_POWER,211.93,298.47,59.928,1485814503,"274151322000076","219011344069620",19.30,-1.00,0,296.66,301.77,1.1,0.0,0.000,924088.7,924088.7,22920,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814532,1559352.00
01/30/2017 17:15,2,0.000,ALERT,211.70,299.07,59.965,1485814503,"201051344000868","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,607202.1,607202.1,23280,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814533,1559353.00
01/30/2017 17:15,2,0.012,ALERT,211.48,299.07,59.981,1485814503,"274151322000095","219011344069620",30.77,-2.50,0,297.87,302.07,0.0,0.0,0.000,915057.0,915057.0,22988,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1485814535,1559354.00
01/30/2017 17:15,2,0.000,ALERT,211.70,298.47,59.954,1485814503,"201051344000988","219011344069620",0.00,-3.00,0,294.86,301.47,0.0,0.0,0.000,568906.2,568906.2,23306,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485814537,1559355.00
01/30/2017 17:15,2,0.000,ALERT,211.93,297.87,59.959,1485814503,"201051344001025","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,613328.7,613328.7,23342,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1485814539,1559356.00
01/30/2017 17:15,2,0.102,ALERT,211.93,298.47,59.965,1485814503,"201051344000458","219011344069620",29.44,-1.50,0,297.26,302.37,3.1,1.1,0.000,617316.7,617316.7,23043,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814541,1559357.00
01/30/2017 17:15,2,0.068,ALERT,212.38,298.47,59.965,1485814503,"201051344000853","219011344069620",31.33,-3.50,0,296.96,310.19,2.2,0.2,0.000,615976.4,615976.4,22956,0,0,0,L,1122011218,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814543,1559358.00
01/30/2017 17:15,2,0.078,ALERT,212.38,298.77,59.970,1485814503,"201051344000685","219011344069620",29.52,-3.00,0,297.57,302.07,2.4,0.4,0.000,612457.5,612457.5,23215,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814544,1559359.00
01/30/2017 17:15,2,0.064,ALERT,212.16,298.17,59.917,1485814503,"201051344000917","219011344069620",29.52,-1.50,0,296.66,301.47,1.9,0.0,0.000,609405.6,609405.6,23226,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814546,1559360.00
01/30/2017 17:15,2,0.059,ALERT,212.38,298.77,59.970,1485814503,"201051344001145","219011344069620",31.07,-3.00,0,298.17,309.29,1.9,0.0,0.000,615437.3,615437.3,23083,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814548,1559361.00
01/30/2017 17:15,2,0.000,ALERT,212.16,298.17,59.996,1485814503,"201051344000651","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,607980.1,607980.1,23281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485814550,1559362.00
01/30/2017 17:15,2,0.008,ALERT,211.03,297.26,59.965,1485814503,"274151322000088","219011344069620",29.32,-1.00,0,296.36,301.17,0.0,0.0,0.000,831895.5,831895.5,22927,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814552,1559363.00
01/30/2017 17:15,2,0.008,ALERT,212.16,353.77,59.970,1485814503,"274151322000068","219011344069620",43.93,-0.50,0,296.06,425.91,0.0,0.0,0.000,721936.0,721936.0,23419,0,0,0,L,1151911521,0,122.01,122.23,0100,-1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1485814553,1559364.00
01/30/2017 17:15,2,0.000,ALERT,211.93,298.77,59.975,1485814503,"201051344001135","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,603542.0,603542.0,23339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485814555,1559365.00
01/30/2017 17:15,2,0.000,ALERT,211.48,298.77,59.975,1485814503,"201051344000594","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,619683.9,619683.9,23227,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814557,1559366.00
01/30/2017 17:15,2,0.000,ALERT,212.38,298.77,59.975,1485814503,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,611915.4,611915.4,23328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1485814559,1559367.00
01/30/2017 17:15,2,0.062,ACTIVE_NO_POWER,211.48,298.17,59.959,1485814503,"274151322000054","219011344069620",21.61,0.50,0,296.66,301.47,1.4,0.0,0.000,848161.2,848161.2,23003,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814560,1559368.00
01/30/2017 17:15,2,0.000,ALERT,212.38,298.47,59.965,1485814503,"201051344000867","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,606045.5,606045.5,23315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485814562,1559369.00
01/30/2017 17:15,2,0.137,ALERT,212.16,298.77,59.970,1485814503,"201051344001093","219011344069620",28.82,-2.50,0,297.26,301.77,4.0,2.0,0.000,609007.4,609007.4,23242,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814563,1559370.00
01/30/2017 17:15,2,0.008,ALERT,211.93,298.77,60.012,1485814503,"201051344000900","219011344069620",31.33,-2.50,0,296.66,301.77,0.3,0.0,0.000,625029.8,625029.8,22869,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485814565,1559371.00
01/30/2017 17:15,2,0.096,ALERT,212.16,297.87,59.970,1485814503,"201051344000648","219011344069620",29.88,-5.00,0,296.36,301.77,2.9,0.9,0.000,614714.0,614714.0,22879,0,0,0,L,1122011218,0,120.65,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814567,1559372.00
01/30/2017 17:15,2,0.152,ACTIVE,212.16,299.07,59.965,1485814503,"201051344000569","219011344069620",18.23,-2.50,0,297.87,302.68,2.8,0.8,0.000,625497.2,625497.2,22876,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485814568,1559373.00
01/30/2017 17:15,2,0.059,ALERT,211.93,298.77,59.965,1485814503,"201051344000983","219011344069620",29.84,-3.00,0,297.26,302.37,1.8,0.0,0.000,618216.3,618216.3,23016,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814570,1559374.00
01/30/2017 17:15,2,0.000,ALERT,212.16,298.47,59.970,1485814503,"201051344001158","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,606677.1,606677.1,23235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1485814572,1559375.00
01/30/2017 17:15,2,0.100,ALERT,212.61,299.07,59.954,1485814503,"201051344000576","219011344069620",30.00,-3.00,0,297.26,302.07,3.1,1.1,0.000,617410.5,617410.5,22910,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485814574,1559376.00
01/30/2017 17:15,2,0.029,ALERT,211.48,296.66,59.954,1485814503,"274151322000087","219011344069620",30.61,-0.50,0,295.76,300.57,0.0,0.0,0.000,820184.5,820184.5,23215,0,0,0,L,1151911521,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485814575,1559377.00
01/30/2017 17:30,2,0.000,ALERT,212.83,299.07,59.944,1485815403,"201051344000645","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,616664.6,616664.6,22898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1485815405,1559378.00
01/30/2017 17:30,2,0.018,ALERT,211.93,298.17,59.944,1485815403,"274151322000085","219011344069620",31.25,-1.00,0,295.46,310.19,0.0,0.0,0.000,846786.4,846786.4,23012,0,0,0,L,1151911521,0,122.23,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1485815406,1559379.00
01/30/2017 17:30,2,0.000,ALERT,213.06,299.37,59.938,1485815403,"201051344000633","219011344069620",0.00,-4.00,0,294.56,300.87,0.0,0.0,0.000,605869.9,605869.9,23295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485815408,1559380.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.37,59.944,1485815403,"201051344000469","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,608732.5,608732.5,23267,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815410,1559381.00
01/30/2017 17:30,2,0.000,ALERT,212.38,299.97,59.949,1485815403,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,604599.6,604599.6,23243,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815412,1559382.00
01/30/2017 17:30,2,0.000,ALERT,211.70,299.07,59.949,1485815403,"274151322000052","219011344069620",0.00,-2.00,0,295.16,311.69,0.0,0.0,0.000,875133.7,875133.7,22773,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815414,1559383.00
01/30/2017 17:30,2,0.000,ALERT,212.83,300.57,59.944,1485815403,"201051344000585","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,615167.0,615167.0,23319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815415,1559384.00
01/30/2017 17:30,2,0.000,ALERT,212.38,300.27,59.959,1485815403,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,607951.6,607951.6,23147,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485815417,1559385.00
01/30/2017 17:30,2,0.000,ALERT,213.06,300.87,59.954,1485815403,"201051344000582","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,599885.4,599885.4,23279,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485815419,1559386.00
01/30/2017 17:30,2,0.000,ALERT,212.16,300.27,59.944,1485815403,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,615173.7,615173.7,23229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1485815421,1559387.00
01/30/2017 17:30,2,0.000,ALERT,212.16,339.04,59.928,1485815403,"274151322000094","219011344069620",42.04,-2.50,0,295.76,418.70,0.0,0.0,0.000,720833.3,720833.3,23530,0,0,0,L,1151911521,0,121.55,122.68,0100,-4,0,0,0,0,0,0,79,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815423,1559388.00
01/30/2017 17:30,2,0.000,ALERT,212.61,300.27,59.938,1485815403,"201051344000579","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,624198.4,624198.4,23185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815424,1559389.00
01/30/2017 17:30,2,0.000,ALERT,212.38,300.57,59.944,1485815403,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,612158.4,612158.4,23296,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485815426,1559390.00
01/30/2017 17:30,2,0.000,ALERT,212.83,300.27,59.944,1485815403,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,613206.6,613206.6,23303,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1485815428,1559391.00
01/30/2017 17:30,2,0.000,ALERT,213.06,299.97,59.928,1485815403,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,596459.6,596459.6,23433,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485815430,1559392.00
01/30/2017 17:30,2,0.020,ALERT,212.16,299.37,59.933,1485815403,"274151322000083","219011344069620",31.51,-2.00,0,296.06,311.69,0.0,0.0,0.000,866654.0,866654.0,22809,0,0,0,L,1151911521,0,121.55,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815432,1559393.00
01/30/2017 17:30,2,0.018,ALERT,212.61,298.77,59.944,1485815403,"274151322000076","219011344069620",29.68,-1.50,0,295.16,310.79,0.0,0.0,0.000,924088.7,924088.7,22921,0,0,0,L,1151911521,0,121.78,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815433,1559394.00
01/30/2017 17:30,2,0.000,ALERT,212.61,300.87,59.949,1485815403,"201051344000868","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,607202.1,607202.1,23282,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815435,1559395.00
01/30/2017 17:30,2,0.000,ALERT,211.93,299.67,59.949,1485815403,"274151322000095","219011344069620",0.00,-3.50,0,296.66,311.69,0.0,0.0,0.000,915057.0,915057.0,22990,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815437,1559396.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.97,59.912,1485815403,"201051344000988","219011344069620",0.00,-3.00,0,293.96,300.87,0.0,0.0,0.000,568906.2,568906.2,23308,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815439,1559397.00
01/30/2017 17:30,2,0.000,ALERT,212.38,299.37,59.959,1485815403,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,613328.7,613328.7,23344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815441,1559398.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.97,59.938,1485815403,"201051344000458","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,617316.8,617316.8,23045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485815443,1559399.00
01/30/2017 17:30,2,0.000,ALERT,213.29,299.97,59.954,1485815403,"201051344000853","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,615976.5,615976.5,22958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815444,1559400.00
01/30/2017 17:30,2,0.000,ALERT,213.06,299.97,59.954,1485815403,"201051344000685","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,612457.5,612457.5,23217,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485815446,1559401.00
01/30/2017 17:30,2,0.000,ALERT,212.83,299.67,59.959,1485815403,"201051344000917","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,609405.6,609405.6,23228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1485815448,1559402.00
01/30/2017 17:30,2,0.000,ALERT,212.83,300.27,59.938,1485815403,"201051344001145","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,615437.3,615437.3,23085,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815450,1559403.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.37,59.954,1485815403,"201051344000651","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,607980.1,607980.1,23283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815451,1559404.00
01/30/2017 17:30,2,0.000,ALERT,211.70,298.77,59.933,1485815403,"274151322000088","219011344069620",0.00,-1.50,0,295.16,309.89,0.0,0.0,0.000,831895.5,831895.5,22929,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1485815453,1559405.00
01/30/2017 17:30,2,0.000,ALERT,212.61,297.87,59.944,1485815403,"274151322000068","219011344069620",0.00,-1.00,0,294.86,419.90,0.0,0.0,0.000,721936.0,721936.0,23421,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815455,1559406.00
01/30/2017 17:30,2,0.000,ALERT,212.16,299.97,59.959,1485815403,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,603542.0,603542.0,23341,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815457,1559407.00
01/30/2017 17:30,2,0.000,ALERT,212.16,300.27,59.954,1485815403,"201051344000594","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,619683.9,619683.9,23229,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815459,1559408.00
01/30/2017 17:30,2,0.000,ALERT,212.83,299.67,59.922,1485815403,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,611915.4,611915.4,23330,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485815460,1559409.00
01/30/2017 17:30,2,0.014,ALERT,211.48,299.07,59.917,1485815403,"274151322000054","219011344069620",31.57,0.00,0,295.46,310.49,0.0,0.0,0.000,848161.2,848161.2,23004,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485815462,1559410.00
01/30/2017 17:30,2,0.000,ALERT,212.83,299.37,59.954,1485815403,"201051344000867","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,606045.5,606045.5,23317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815464,1559411.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.67,59.986,1485815403,"201051344001093","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,609007.5,609007.5,23244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1485815466,1559412.00
01/30/2017 17:30,2,0.000,ALERT,212.38,299.67,60.007,1485815403,"201051344000900","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,625029.8,625029.8,22871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815467,1559413.00
01/30/2017 17:30,2,0.000,ALERT,212.61,298.77,59.996,1485815403,"201051344000648","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,614714.0,614714.0,22881,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485815469,1559414.00
01/30/2017 17:30,2,0.090,ALERT,212.61,299.97,59.959,1485815403,"201051344000569","219011344069620",31.57,-2.50,0,296.96,314.40,2.9,0.9,0.000,625497.4,625497.4,22877,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815471,1559415.00
01/30/2017 17:30,2,0.000,ALERT,212.38,299.37,59.970,1485815403,"201051344000983","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,618216.3,618216.3,23018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1485815473,1559416.00
01/30/2017 17:30,2,0.000,ALERT,212.61,299.37,59.949,1485815403,"201051344001158","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,606677.1,606677.1,23237,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485815475,1559417.00
01/30/2017 17:30,2,0.000,ALERT,213.06,299.97,59.996,1485815403,"201051344000576","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,617410.6,617410.6,22912,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815477,1559418.00
01/30/2017 17:30,2,0.000,ALERT,211.93,297.26,59.949,1485815403,"274151322000087","219011344069620",0.00,-0.50,0,294.56,309.59,0.0,0.0,0.000,820184.5,820184.5,23217,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485815478,1559419.00
01/30/2017 17:45,2,0.000,ALERT,212.61,299.37,59.991,1485816303,"201051344000645","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,616664.6,616664.6,22900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816305,1559420.00
01/30/2017 17:45,2,0.000,ALERT,211.48,297.57,59.981,1485816303,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,846786.4,846786.4,23014,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485816307,1559421.00
01/30/2017 17:45,2,0.000,ALERT,212.83,299.37,59.986,1485816303,"201051344000633","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,605869.9,605869.9,23297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816308,1559422.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.67,59.991,1485816303,"201051344000469","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,608732.5,608732.5,23269,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816310,1559423.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.37,59.991,1485816303,"201051344000646","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,604599.6,604599.6,23245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816312,1559424.00
01/30/2017 17:45,2,0.000,ALERT,211.03,298.17,59.986,1485816303,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,875133.7,875133.7,22775,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816314,1559425.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.37,59.996,1485816303,"201051344000585","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,615167.0,615167.0,23321,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816316,1559426.00
01/30/2017 17:45,2,0.000,ALERT,211.70,299.37,59.986,1485816303,"201051344001230","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,607951.6,607951.6,23149,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816317,1559427.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.97,60.034,1485816303,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,599885.4,599885.4,23281,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816319,1559428.00
01/30/2017 17:45,2,0.000,ALERT,211.48,299.37,60.012,1485816303,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,615173.7,615173.7,23231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816321,1559429.00
01/30/2017 17:45,2,0.000,ALERT,211.48,297.26,59.991,1485816303,"274151322000094","219011344069620",0.00,-3.50,0,295.46,400.66,0.0,0.0,0.000,720833.3,720833.3,23532,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485816323,1559430.00
01/30/2017 17:45,2,0.000,ALERT,212.38,300.57,59.986,1485816303,"201051344000579","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,624198.4,624198.4,23187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816325,1559431.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.97,59.986,1485816303,"201051344000890","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,612158.4,612158.4,23298,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816326,1559432.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.07,59.986,1485816303,"201051344000438","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,613206.6,613206.6,23305,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816328,1559433.00
01/30/2017 17:45,2,0.000,ALERT,212.38,298.77,59.986,1485816303,"201051344000417","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,596459.6,596459.6,23435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816330,1559434.00
01/30/2017 17:45,2,0.000,ALERT,211.70,299.07,59.986,1485816303,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,866654.0,866654.0,22811,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1485816332,1559435.00
01/30/2017 17:45,2,0.000,ALERT,212.16,297.57,59.975,1485816303,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,924088.7,924088.7,22923,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485816334,1559436.00
01/30/2017 17:45,2,0.000,ALERT,212.38,300.57,59.986,1485816303,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,607202.1,607202.1,23284,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816335,1559437.00
01/30/2017 17:45,2,0.000,ALERT,211.25,298.77,59.938,1485816303,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,915057.0,915057.0,22992,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816337,1559438.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.67,59.970,1485816303,"201051344000988","219011344069620",0.00,-3.50,0,294.86,301.17,0.0,0.0,0.000,568906.2,568906.2,23310,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816339,1559439.00
01/30/2017 17:45,2,0.000,ALERT,211.93,298.47,59.975,1485816303,"201051344001025","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,613328.7,613328.7,23346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816341,1559440.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.37,59.975,1485816303,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,617316.8,617316.8,23047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816343,1559441.00
01/30/2017 17:45,2,0.000,ALERT,212.83,299.67,60.007,1485816303,"201051344000853","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615976.5,615976.5,22960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816344,1559442.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.67,59.970,1485816303,"201051344000685","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,612457.5,612457.5,23219,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816346,1559443.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.07,59.975,1485816303,"201051344000917","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,609405.6,609405.6,23230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816348,1559444.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.67,59.975,1485816303,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,615437.3,615437.3,23087,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816350,1559445.00
01/30/2017 17:45,2,0.000,ALERT,212.16,298.77,59.991,1485816303,"201051344000651","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,607980.1,607980.1,23285,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816352,1559446.00
01/30/2017 17:45,2,0.000,ALERT,211.25,297.87,59.912,1485816303,"274151322000088","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,22931,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816354,1559447.00
01/30/2017 17:45,2,0.000,ALERT,212.16,297.26,59.959,1485816303,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23423,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816356,1559448.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.67,59.970,1485816303,"201051344001135","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,603542.0,603542.0,23343,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816357,1559449.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.97,59.970,1485816303,"201051344000594","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,619683.9,619683.9,23231,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816359,1559450.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.07,59.959,1485816303,"201051344001203","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,611915.4,611915.4,23332,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816361,1559451.00
01/30/2017 17:45,2,0.000,ALERT,211.25,298.17,59.965,1485816303,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,848161.2,848161.2,23006,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485816363,1559452.00
01/30/2017 17:45,2,0.000,ALERT,212.61,299.07,59.965,1485816303,"201051344000867","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,606045.5,606045.5,23319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816365,1559453.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.37,59.965,1485816303,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,609007.5,609007.5,23246,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816367,1559454.00
01/30/2017 17:45,2,0.000,ALERT,212.16,299.37,59.907,1485816303,"201051344000900","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,625029.8,625029.8,22873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816368,1559455.00
01/30/2017 17:45,2,0.000,ALERT,212.38,298.77,59.965,1485816303,"201051344000648","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,614714.0,614714.0,22883,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816370,1559456.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.97,59.959,1485816303,"201051344000569","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,625497.5,625497.5,22879,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485816372,1559457.00
01/30/2017 17:45,2,0.000,ALERT,211.93,299.07,59.949,1485816303,"201051344000983","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,618216.3,618216.3,23020,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816374,1559458.00
01/30/2017 17:45,2,0.000,ALERT,212.38,299.37,59.954,1485816303,"201051344001158","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,606677.1,606677.1,23239,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485816375,1559459.00
01/30/2017 17:45,2,0.000,ALERT,212.61,299.97,59.922,1485816303,"201051344000576","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,617410.6,617410.6,22914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816377,1559460.00
01/30/2017 17:45,2,0.000,ALERT,211.25,296.66,59.954,1485816303,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,820184.5,820184.5,23219,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485816379,1559461.00
01/30/2017 18:00,2,0.000,ALERT,212.38,298.47,60.002,1485817203,"201051344000645","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,616664.6,616664.6,22902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817205,1559462.00
01/30/2017 18:00,2,0.000,ALERT,211.03,296.66,60.002,1485817203,"274151322000085","219011344069620",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,846786.4,846786.4,23016,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817207,1559463.00
01/30/2017 18:00,2,0.000,ALERT,212.61,298.47,60.002,1485817203,"201051344000633","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,605869.9,605869.9,23299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817209,1559464.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.77,60.002,1485817203,"201051344000469","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,608732.5,608732.5,23271,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817211,1559465.00
01/30/2017 18:00,2,0.000,ALERT,211.48,298.77,60.002,1485817203,"201051344000646","219011344069620",0.00,-4.00,0,296.66,304.18,0.0,0.0,0.000,604599.6,604599.6,23247,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817213,1559466.00
01/30/2017 18:00,2,0.000,ALERT,211.03,296.96,60.007,1485817203,"274151322000052","219011344069620",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,875133.7,875133.7,22777,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817215,1559467.00
01/30/2017 18:00,2,0.000,ALERT,211.93,299.07,60.002,1485817203,"201051344000585","219011344069620",0.00,-3.50,0,296.66,304.18,0.0,0.0,0.000,615167.0,615167.0,23323,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817217,1559468.00
