ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 18:00,2,0.000,ALERT,211.70,299.67,60.028,1485817203,"201051344001230","219011344069620",0.00,-4.00,0,297.57,305.08,0.0,0.0,0.000,607951.6,607951.6,23151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817218,1559469.00
01/30/2017 18:00,2,0.000,ALERT,212.16,299.67,60.002,1485817203,"201051344000582","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,599885.4,599885.4,23283,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817220,1559470.00
01/30/2017 18:00,2,0.000,ALERT,211.25,298.77,59.996,1485817203,"201051344000955","219011344069620",0.00,-3.50,0,297.26,304.48,0.0,0.0,0.000,615173.7,615173.7,23233,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817222,1559471.00
01/30/2017 18:00,2,0.000,ALERT,211.03,296.36,59.981,1485817203,"274151322000094","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,720833.3,720833.3,23534,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817224,1559472.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.77,59.991,1485817203,"201051344000579","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,624198.4,624198.4,23189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817225,1559473.00
01/30/2017 18:00,2,0.000,ALERT,211.25,298.47,59.986,1485817203,"201051344000890","219011344069620",0.00,-3.50,0,297.57,305.98,0.0,0.0,0.000,612158.4,612158.4,23300,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817227,1559474.00
01/30/2017 18:00,2,0.000,ALERT,211.70,298.17,59.986,1485817203,"201051344000438","219011344069620",0.00,-5.00,0,297.26,305.08,0.0,0.0,0.000,613206.6,613206.6,23307,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817229,1559475.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.47,59.986,1485817203,"201051344000417","219011344069620",0.00,-4.00,0,296.36,304.18,0.0,0.0,0.000,596459.6,596459.6,23437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817231,1559476.00
01/30/2017 18:00,2,0.000,ALERT,211.25,297.87,60.028,1485817203,"274151322000083","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,866654.0,866654.0,22813,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817233,1559477.00
01/30/2017 18:00,2,0.000,ALERT,211.70,296.66,59.954,1485817203,"274151322000076","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,924088.7,924088.7,22925,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817234,1559478.00
01/30/2017 18:00,2,0.000,ALERT,211.70,299.37,60.002,1485817203,"201051344000868","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,607202.1,607202.1,23286,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817236,1559479.00
01/30/2017 18:00,2,0.000,ALERT,211.25,297.87,59.975,1485817203,"274151322000095","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,915057.0,915057.0,22994,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817238,1559480.00
01/30/2017 18:00,2,0.000,ALERT,211.70,298.17,60.039,1485817203,"201051344000988","219011344069620",0.00,-3.50,0,293.96,300.87,0.0,0.0,0.000,568906.2,568906.2,23312,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817240,1559481.00
01/30/2017 18:00,2,0.000,ALERT,211.25,297.57,59.996,1485817203,"201051344001025","219011344069620",0.00,-5.00,0,296.66,304.78,0.0,0.0,0.000,613328.7,613328.7,23348,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817242,1559482.00
01/30/2017 18:00,2,0.000,ALERT,211.70,298.47,59.991,1485817203,"201051344000458","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,617316.8,617316.8,23049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817243,1559483.00
01/30/2017 18:00,2,0.000,ALERT,212.38,298.47,60.002,1485817203,"201051344000853","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,615976.5,615976.5,22962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817245,1559484.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.77,59.991,1485817203,"201051344000685","219011344069620",0.00,-3.50,0,297.26,304.78,0.0,0.0,0.000,612457.5,612457.5,23221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817247,1559485.00
01/30/2017 18:00,2,0.000,ALERT,211.70,298.17,59.991,1485817203,"201051344000917","219011344069620",0.00,-2.50,0,296.06,303.58,0.0,0.0,0.000,609405.6,609405.6,23232,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817249,1559486.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.77,59.986,1485817203,"201051344001145","219011344069620",0.00,-4.00,0,297.26,305.68,0.0,0.0,0.000,615437.3,615437.3,23089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817251,1559487.00
01/30/2017 18:00,2,0.000,ALERT,211.48,297.87,59.986,1485817203,"201051344000651","219011344069620",0.00,-5.50,0,296.66,303.88,0.0,0.0,0.000,607980.1,607980.1,23287,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817252,1559488.00
01/30/2017 18:00,2,0.000,ALERT,210.80,296.06,59.986,1485817203,"274151322000088","219011344069620",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,22933,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817254,1559489.00
01/30/2017 18:00,2,0.000,ALERT,211.93,296.36,59.981,1485817203,"274151322000068","219011344069620",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23425,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817256,1559490.00
01/30/2017 18:00,2,0.000,ALERT,211.25,298.47,59.996,1485817203,"201051344001135","219011344069620",0.00,-3.50,0,297.26,304.78,0.0,0.0,0.000,603542.0,603542.0,23345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817258,1559491.00
01/30/2017 18:00,2,0.000,ALERT,211.25,298.77,59.996,1485817203,"201051344000594","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,619683.9,619683.9,23233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485817260,1559492.00
01/30/2017 18:00,2,0.000,ALERT,211.48,298.17,59.996,1485817203,"201051344001203","219011344069620",0.00,-5.00,0,296.96,305.68,0.0,0.0,0.000,611915.4,611915.4,23334,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817261,1559493.00
01/30/2017 18:00,2,0.000,ALERT,211.03,296.66,60.028,1485817203,"274151322000054","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,848161.2,848161.2,23008,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817263,1559494.00
01/30/2017 18:00,2,0.000,ALERT,211.93,297.87,59.996,1485817203,"201051344000867","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,606045.5,606045.5,23321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817265,1559495.00
01/30/2017 18:00,2,0.000,ALERT,211.25,298.17,59.996,1485817203,"201051344001093","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,609007.5,609007.5,23248,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817267,1559496.00
01/30/2017 18:00,2,0.000,ALERT,211.48,298.17,60.023,1485817203,"201051344000900","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,625029.8,625029.8,22875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817268,1559497.00
01/30/2017 18:00,2,0.000,ALERT,211.70,297.57,59.996,1485817203,"201051344000648","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,614714.0,614714.0,22885,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817271,1559498.00
01/30/2017 18:00,2,0.000,ALERT,211.70,299.07,60.002,1485817203,"201051344000569","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,625497.5,625497.5,22881,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817272,1559499.00
01/30/2017 18:00,2,0.000,ALERT,211.70,298.47,59.991,1485817203,"201051344000983","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,618216.3,618216.3,23022,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817274,1559500.00
01/30/2017 18:00,2,0.000,ALERT,211.93,298.17,60.002,1485817203,"201051344001158","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,606677.1,606677.1,23241,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817276,1559501.00
01/30/2017 18:00,2,0.000,ALERT,212.16,298.77,60.002,1485817203,"201051344000576","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,617410.6,617410.6,22916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817278,1559502.00
01/30/2017 18:00,2,0.000,ALERT,211.03,296.06,59.996,1485817203,"274151322000087","219011344069620",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,820184.5,820184.5,23221,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485817279,1559503.00
01/30/2017 18:15,2,0.000,ALERT,211.93,297.87,59.981,1485818103,"201051344000645","219011344069620",0.00,-3.50,0,284.94,300.57,0.0,0.0,0.000,616664.6,616664.6,22904,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818105,1559504.00
01/30/2017 18:15,2,0.000,ALERT,210.80,296.36,59.970,1485818103,"274151322000085","219011344069620",0.00,-2.50,0,283.74,301.17,0.0,0.0,0.000,846786.4,846786.4,23018,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818107,1559505.00
01/30/2017 18:15,2,0.000,ALERT,211.70,297.26,60.002,1485818103,"201051344000633","219011344069620",0.00,-4.00,0,283.44,299.97,0.0,0.0,0.000,605869.9,605869.9,23301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818108,1559506.00
01/30/2017 18:15,2,0.000,ALERT,211.48,297.87,59.970,1485818103,"201051344000469","219011344069620",0.00,-5.00,0,284.04,299.97,0.0,0.0,0.000,608732.5,608732.5,23273,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818110,1559507.00
01/30/2017 18:15,2,0.000,ALERT,211.25,297.87,59.965,1485818103,"201051344000646","219011344069620",0.00,-4.00,0,284.64,300.27,0.0,0.0,0.000,604599.6,604599.6,23249,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818112,1559508.00
01/30/2017 18:15,2,0.000,ALERT,210.57,296.66,59.949,1485818103,"274151322000052","219011344069620",0.00,-3.50,0,283.74,301.77,0.0,0.0,0.000,875133.7,875133.7,22779,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818114,1559509.00
01/30/2017 18:15,2,0.000,ALERT,211.70,298.17,59.922,1485818103,"201051344000585","219011344069620",0.00,-3.50,0,284.64,300.57,0.0,0.0,0.000,615167.0,615167.0,23325,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818116,1559510.00
01/30/2017 18:15,2,0.000,ALERT,211.48,298.17,59.970,1485818103,"201051344001230","219011344069620",0.00,-4.00,0,285.24,300.87,0.0,0.0,0.000,607951.6,607951.6,23153,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818118,1559511.00
01/30/2017 18:15,2,0.000,ALERT,211.93,298.77,59.944,1485818103,"201051344000582","219011344069620",0.00,-5.00,0,285.84,301.17,0.0,0.0,0.000,599885.4,599885.4,23285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818119,1559512.00
01/30/2017 18:15,2,0.000,ALERT,211.03,297.87,59.975,1485818103,"201051344000955","219011344069620",0.00,-3.50,0,284.94,300.27,0.0,0.0,0.000,615173.7,615173.7,23235,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818121,1559513.00
01/30/2017 18:15,2,0.000,ALERT,210.57,296.06,59.954,1485818103,"274151322000094","219011344069620",0.00,-4.00,0,283.44,300.57,0.0,0.0,0.000,720833.3,720833.3,23536,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818123,1559514.00
01/30/2017 18:15,2,0.000,ALERT,211.25,298.47,59.965,1485818103,"201051344000579","219011344069620",0.00,-3.50,0,285.54,300.87,0.0,0.0,0.000,624198.4,624198.4,23191,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818125,1559515.00
01/30/2017 18:15,2,0.000,ALERT,211.25,298.47,59.933,1485818103,"201051344000890","219011344069620",0.00,-3.50,0,285.24,300.87,0.0,0.0,0.000,612158.4,612158.4,23302,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818127,1559516.00
01/30/2017 18:15,2,0.000,ALERT,211.48,298.17,59.970,1485818103,"201051344000438","219011344069620",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,613206.6,613206.6,23309,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818128,1559517.00
01/30/2017 18:15,2,0.000,ALERT,211.70,297.57,59.970,1485818103,"201051344000417","219011344069620",0.00,-4.00,0,284.34,299.67,0.0,0.0,0.000,596459.6,596459.6,23439,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818130,1559518.00
01/30/2017 18:15,2,0.000,ALERT,210.80,296.66,59.965,1485818103,"274151322000083","219011344069620",0.00,-3.50,0,284.34,302.07,0.0,0.0,0.000,866654.0,866654.0,22815,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818132,1559519.00
01/30/2017 18:15,2,0.000,ALERT,211.48,296.96,59.959,1485818103,"274151322000076","219011344069620",0.00,-3.50,0,284.04,301.47,0.0,0.0,0.000,924088.7,924088.7,22927,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818134,1559520.00
01/30/2017 18:15,2,0.000,ALERT,211.25,298.77,59.970,1485818103,"201051344000868","219011344069620",0.00,-4.00,0,285.84,300.87,0.0,0.0,0.000,607202.1,607202.1,23288,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818136,1559521.00
01/30/2017 18:15,2,0.000,ALERT,210.80,297.87,59.965,1485818103,"274151322000095","219011344069620",0.00,-5.00,0,285.24,302.37,0.0,0.0,0.000,915057.0,915057.0,22996,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818137,1559522.00
01/30/2017 18:15,2,0.000,ALERT,211.25,297.87,59.975,1485818103,"201051344000988","219011344069620",0.00,-3.50,0,282.54,299.67,0.0,0.0,0.000,568906.2,568906.2,23314,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818139,1559523.00
01/30/2017 18:15,2,0.000,ALERT,211.03,296.96,59.965,1485818103,"201051344001025","219011344069620",0.00,-5.00,0,284.04,300.57,0.0,0.0,0.000,613328.7,613328.7,23350,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818141,1559524.00
01/30/2017 18:15,2,0.000,ALERT,211.25,297.87,59.981,1485818103,"201051344000458","219011344069620",0.00,-2.50,0,284.94,300.87,0.0,0.0,0.000,617316.8,617316.8,23051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818143,1559525.00
01/30/2017 18:15,2,0.000,ALERT,211.93,297.87,60.018,1485818103,"201051344000853","219011344069620",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,615976.5,615976.5,22964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818145,1559526.00
01/30/2017 18:15,2,0.000,ALERT,211.70,297.87,59.975,1485818103,"201051344000685","219011344069620",0.00,-3.50,0,284.94,300.27,0.0,0.0,0.000,612457.5,612457.5,23223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818147,1559527.00
01/30/2017 18:15,2,0.000,ALERT,211.48,297.57,59.975,1485818103,"201051344000917","219011344069620",0.00,-2.50,0,283.74,299.37,0.0,0.0,0.000,609405.6,609405.6,23234,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818149,1559528.00
01/30/2017 18:15,2,0.000,ALERT,211.70,297.87,59.975,1485818103,"201051344001145","219011344069620",0.00,-4.00,0,284.94,300.57,0.0,0.0,0.000,615437.3,615437.3,23091,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818150,1559529.00
01/30/2017 18:15,2,0.000,ALERT,211.48,296.96,59.970,1485818103,"201051344000651","219011344069620",0.00,-5.50,0,284.34,299.37,0.0,0.0,0.000,607980.1,607980.1,23289,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818152,1559530.00
01/30/2017 18:15,2,0.000,ALERT,210.35,296.66,59.981,1485818103,"274151322000088","219011344069620",0.00,-3.00,0,283.74,301.17,0.0,0.0,0.000,831895.5,831895.5,22935,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818154,1559531.00
01/30/2017 18:15,2,0.000,ALERT,211.48,295.76,59.970,1485818103,"274151322000068","219011344069620",0.00,-2.50,0,283.14,300.57,0.0,0.0,0.000,721936.0,721936.0,23427,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818156,1559532.00
01/30/2017 18:15,2,0.000,ALERT,211.03,297.57,59.970,1485818103,"201051344001135","219011344069620",0.00,-4.00,0,284.94,300.57,0.0,0.0,0.000,603542.0,603542.0,23347,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818158,1559533.00
01/30/2017 18:15,2,0.000,ALERT,211.03,298.47,59.975,1485818103,"201051344000594","219011344069620",0.00,-5.00,0,284.64,300.27,0.0,0.0,0.000,619683.9,619683.9,23235,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818159,1559534.00
01/30/2017 18:15,2,0.000,ALERT,211.48,297.57,59.965,1485818103,"201051344001203","219011344069620",0.00,-5.00,0,284.64,301.47,0.0,0.0,0.000,611915.4,611915.4,23336,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818161,1559535.00
01/30/2017 18:15,2,0.000,ALERT,210.57,296.96,59.959,1485818103,"274151322000054","219011344069620",0.00,-2.00,0,283.74,301.77,0.0,0.0,0.000,848161.2,848161.2,23010,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818163,1559536.00
01/30/2017 18:15,2,0.000,ALERT,211.70,297.57,59.975,1485818103,"201051344000867","219011344069620",0.00,-3.50,0,284.04,300.27,0.0,0.0,0.000,606045.5,606045.5,23323,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818165,1559537.00
01/30/2017 18:15,2,0.000,ALERT,211.25,297.57,59.986,1485818103,"201051344001093","219011344069620",0.00,-3.00,0,284.94,299.67,0.0,0.0,0.000,609007.5,609007.5,23250,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818167,1559538.00
01/30/2017 18:15,2,0.000,ALERT,211.25,297.87,59.975,1485818103,"201051344000900","219011344069620",0.00,-4.00,0,284.64,299.97,0.0,0.0,0.000,625029.8,625029.8,22877,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818168,1559539.00
01/30/2017 18:15,2,0.000,ALERT,211.48,297.26,59.928,1485818103,"201051344000648","219011344069620",0.00,-5.50,0,284.04,299.97,0.0,0.0,0.000,614714.0,614714.0,22887,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818170,1559540.00
01/30/2017 18:15,2,0.000,ALERT,211.25,298.47,59.970,1485818103,"201051344000569","219011344069620",0.00,-4.00,0,285.54,300.87,0.0,0.0,0.000,625497.5,625497.5,22883,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818172,1559541.00
01/30/2017 18:15,2,0.000,ALERT,211.25,298.17,59.970,1485818103,"201051344000983","219011344069620",0.00,-3.50,0,285.24,300.27,0.0,0.0,0.000,618216.3,618216.3,23024,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818174,1559542.00
01/30/2017 18:15,2,0.000,ALERT,211.48,297.87,60.002,1485818103,"201051344001158","219011344069620",0.00,-5.00,0,284.34,299.67,0.0,0.0,0.000,606677.1,606677.1,23243,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485818175,1559543.00
01/30/2017 18:15,2,0.000,ALERT,211.70,298.17,59.975,1485818103,"201051344000576","219011344069620",0.00,-4.00,0,284.94,300.27,0.0,0.0,0.000,617410.6,617410.6,22918,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818177,1559544.00
01/30/2017 18:15,2,0.000,ALERT,210.80,296.06,59.981,1485818103,"274151322000087","219011344069620",0.00,-2.00,0,282.84,300.57,0.0,0.0,0.000,820184.5,820184.5,23223,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485818179,1559545.00
01/30/2017 18:30,2,0.000,ALERT,211.93,298.17,59.933,1485819003,"201051344000645","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,616664.6,616664.6,22906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819005,1559546.00
01/30/2017 18:30,2,0.000,ALERT,211.03,296.66,59.970,1485819003,"274151322000085","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,846786.4,846786.4,23020,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819007,1559547.00
01/30/2017 18:30,2,0.000,ALERT,212.16,298.17,60.007,1485819003,"201051344000633","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,605869.9,605869.9,23303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819009,1559548.00
01/30/2017 18:30,2,0.000,ALERT,211.48,298.17,59.949,1485819003,"201051344000469","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,608732.5,608732.5,23275,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819010,1559549.00
01/30/2017 18:30,2,0.000,ALERT,211.03,297.26,60.023,1485819003,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,604599.6,604599.6,23251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819012,1559550.00
01/30/2017 18:30,2,0.000,ALERT,211.03,298.17,59.975,1485819003,"274151322000052","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,875133.7,875133.7,22781,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819014,1559551.00
01/30/2017 18:30,2,0.000,ALERT,211.48,297.87,59.959,1485819003,"201051344000585","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,615167.0,615167.0,23327,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819016,1559552.00
01/30/2017 18:30,2,0.000,ALERT,211.48,298.17,59.970,1485819003,"201051344001230","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,607951.6,607951.6,23155,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819018,1559553.00
01/30/2017 18:30,2,0.000,ALERT,211.93,298.77,59.991,1485819003,"201051344000582","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,599885.4,599885.4,23287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819019,1559554.00
01/30/2017 18:30,2,0.000,ALERT,211.03,297.87,59.996,1485819003,"201051344000955","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,615173.7,615173.7,23237,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819021,1559555.00
01/30/2017 18:30,2,0.000,ALERT,211.03,296.66,59.959,1485819003,"274151322000094","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,720833.3,720833.3,23538,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819023,1559556.00
01/30/2017 18:30,2,0.000,ALERT,211.48,299.07,59.981,1485819003,"201051344000579","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,624198.4,624198.4,23193,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819025,1559557.00
01/30/2017 18:30,2,0.000,ALERT,211.25,298.17,59.933,1485819003,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,612158.4,612158.4,23304,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819027,1559558.00
01/30/2017 18:30,2,0.000,ALERT,211.70,297.87,59.970,1485819003,"201051344000438","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,613206.6,613206.6,23311,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819028,1559559.00
01/30/2017 18:30,2,0.000,ALERT,211.70,297.26,59.965,1485819003,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,596459.6,596459.6,23441,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819030,1559560.00
01/30/2017 18:30,2,0.000,ALERT,211.25,297.57,59.959,1485819003,"274151322000083","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,866654.0,866654.0,22817,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819032,1559561.00
01/30/2017 18:30,2,0.000,ALERT,211.70,297.26,59.986,1485819003,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,924088.7,924088.7,22929,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819034,1559562.00
01/30/2017 18:30,2,0.000,ALERT,211.25,298.77,59.959,1485819003,"201051344000868","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,607202.1,607202.1,23290,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819036,1559563.00
01/30/2017 18:30,2,0.000,ALERT,211.03,298.17,59.959,1485819003,"274151322000095","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,915057.0,915057.0,22998,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819037,1559564.00
01/30/2017 18:30,2,0.000,ALERT,211.25,297.87,59.965,1485819003,"201051344000988","219011344069620",0.00,-3.50,0,293.66,299.37,0.0,0.0,0.000,568906.2,568906.2,23316,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819039,1559565.00
01/30/2017 18:30,2,0.000,ALERT,211.25,296.96,59.959,1485819003,"201051344001025","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,613328.7,613328.7,23352,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819041,1559566.00
01/30/2017 18:30,2,0.000,ALERT,211.25,297.87,59.986,1485819003,"201051344000458","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,617316.8,617316.8,23053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819043,1559567.00
01/30/2017 18:30,2,0.000,ALERT,211.93,298.17,59.928,1485819003,"201051344000853","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,615976.5,615976.5,22966,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819045,1559568.00
01/30/2017 18:30,2,0.000,ALERT,211.93,297.87,59.959,1485819003,"201051344000685","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,612457.5,612457.5,23225,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819046,1559569.00
01/30/2017 18:30,2,0.000,ALERT,211.70,297.26,59.975,1485819003,"201051344000917","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,609405.6,609405.6,23236,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819048,1559570.00
01/30/2017 18:30,2,0.000,ALERT,211.93,298.17,59.965,1485819003,"201051344001145","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,615437.3,615437.3,23093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819050,1559571.00
01/30/2017 18:30,2,0.000,ALERT,211.70,296.96,60.012,1485819003,"201051344000651","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,607980.1,607980.1,23291,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819052,1559572.00
01/30/2017 18:30,2,0.000,ALERT,210.35,296.96,59.954,1485819003,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,831895.5,831895.5,22937,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819054,1559573.00
01/30/2017 18:30,2,0.000,ALERT,211.48,296.06,59.965,1485819003,"274151322000068","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,721936.0,721936.0,23429,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819055,1559574.00
01/30/2017 18:30,2,0.000,ALERT,211.03,297.87,60.012,1485819003,"201051344001135","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,603542.0,603542.0,23349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819057,1559575.00
01/30/2017 18:30,2,0.000,ALERT,211.03,298.47,59.965,1485819003,"201051344000594","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,619683.9,619683.9,23237,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819059,1559576.00
01/30/2017 18:30,2,0.000,ALERT,211.48,297.57,59.965,1485819003,"201051344001203","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,611915.4,611915.4,23338,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819061,1559577.00
01/30/2017 18:30,2,0.000,ALERT,210.57,297.26,59.965,1485819003,"274151322000054","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,848161.2,848161.2,23012,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819063,1559578.00
01/30/2017 18:30,2,0.000,ALERT,211.70,297.87,59.986,1485819003,"201051344000867","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,606045.5,606045.5,23325,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819064,1559579.00
01/30/2017 18:30,2,0.000,ALERT,211.25,297.87,59.986,1485819003,"201051344001093","219011344069620",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,609007.5,609007.5,23252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819066,1559580.00
01/30/2017 18:30,2,0.000,ALERT,211.25,298.17,59.970,1485819003,"201051344000900","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,625029.8,625029.8,22879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819068,1559581.00
01/30/2017 18:30,2,0.000,ALERT,211.48,297.26,59.986,1485819003,"201051344000648","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,614714.0,614714.0,22889,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819070,1559582.00
01/30/2017 18:30,2,0.000,ALERT,211.48,298.77,59.986,1485819003,"201051344000569","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,625497.5,625497.5,22885,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819072,1559583.00
01/30/2017 18:30,2,0.000,ALERT,211.25,298.17,59.975,1485819003,"201051344000983","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,618216.3,618216.3,23026,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819073,1559584.00
01/30/2017 18:30,2,0.000,ALERT,211.48,298.17,59.981,1485819003,"201051344001158","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,606677.1,606677.1,23245,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819075,1559585.00
01/30/2017 18:30,2,0.000,ALERT,211.70,298.47,59.981,1485819003,"201051344000576","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,617410.6,617410.6,22920,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819077,1559586.00
01/30/2017 18:30,2,0.000,ALERT,210.80,296.06,59.991,1485819003,"274151322000087","219011344069620",0.00,-2.50,0,293.06,297.87,0.0,0.0,0.000,820184.5,820184.5,23225,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819079,1559587.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.26,60.012,1485819903,"201051344000645","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616664.6,616664.6,22908,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819905,1559588.00
01/30/2017 18:45,2,0.000,ALERT,210.57,296.36,59.917,1485819903,"274151322000085","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,846786.4,846786.4,23022,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819907,1559589.00
01/30/2017 18:45,2,0.000,ALERT,211.70,296.96,59.970,1485819903,"201051344000633","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,605869.9,605869.9,23305,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819909,1559590.00
01/30/2017 18:45,2,0.000,ALERT,211.25,297.26,59.981,1485819903,"201051344000469","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,608732.5,608732.5,23277,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819910,1559591.00
01/30/2017 18:45,2,0.000,ALERT,211.25,297.87,59.965,1485819903,"201051344000646","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,604599.6,604599.6,23253,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819912,1559592.00
01/30/2017 18:45,2,0.000,ALERT,210.35,296.66,59.959,1485819903,"274151322000052","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,875133.7,875133.7,22783,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819914,1559593.00
01/30/2017 18:45,2,0.000,ALERT,211.48,298.17,59.975,1485819903,"201051344000585","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,615167.0,615167.0,23329,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819916,1559594.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.87,59.954,1485819903,"201051344001230","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,607951.6,607951.6,23157,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819918,1559595.00
01/30/2017 18:45,2,0.000,ALERT,211.70,298.47,59.959,1485819903,"201051344000582","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,599885.4,599885.4,23289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819919,1559596.00
01/30/2017 18:45,2,0.000,ALERT,211.03,297.87,60.007,1485819903,"201051344000955","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,615173.7,615173.7,23239,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819921,1559597.00
01/30/2017 18:45,2,0.000,ALERT,210.57,296.36,59.944,1485819903,"274151322000094","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,720833.3,720833.3,23540,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819923,1559598.00
01/30/2017 18:45,2,0.000,ALERT,211.25,298.17,59.959,1485819903,"201051344000579","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,624198.4,624198.4,23195,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819925,1559599.00
01/30/2017 18:45,2,0.000,ALERT,211.25,298.47,59.959,1485819903,"201051344000890","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,612158.4,612158.4,23306,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819927,1559600.00
01/30/2017 18:45,2,0.000,ALERT,211.70,297.87,59.970,1485819903,"201051344000438","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,613206.6,613206.6,23313,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819928,1559601.00
01/30/2017 18:45,2,0.000,ALERT,211.70,297.26,59.959,1485819903,"201051344000417","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,596459.6,596459.6,23443,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819930,1559602.00
01/30/2017 18:45,2,0.000,ALERT,210.80,297.87,59.959,1485819903,"274151322000083","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,866654.0,866654.0,22819,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819932,1559603.00
01/30/2017 18:45,2,0.000,ALERT,211.25,296.66,59.954,1485819903,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,924088.7,924088.7,22931,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819934,1559604.00
01/30/2017 18:45,2,0.000,ALERT,211.03,298.17,59.954,1485819903,"201051344000868","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,607202.1,607202.1,23292,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819935,1559605.00
01/30/2017 18:45,2,0.000,ALERT,210.80,298.47,59.949,1485819903,"274151322000095","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,915057.0,915057.0,23000,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819937,1559606.00
01/30/2017 18:45,2,0.000,ALERT,211.03,297.26,59.965,1485819903,"201051344000988","219011344069620",0.00,-3.50,0,293.66,299.37,0.0,0.0,0.000,568906.2,568906.2,23318,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819939,1559607.00
01/30/2017 18:45,2,0.000,ALERT,211.25,296.96,59.965,1485819903,"201051344001025","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,613328.7,613328.7,23354,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819941,1559608.00
01/30/2017 18:45,2,0.000,ALERT,211.03,297.87,59.975,1485819903,"201051344000458","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,617316.8,617316.8,23055,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819943,1559609.00
01/30/2017 18:45,2,0.000,ALERT,211.70,297.57,59.970,1485819903,"201051344000853","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,615976.5,615976.5,22968,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819944,1559610.00
01/30/2017 18:45,2,0.000,ALERT,211.70,297.57,59.981,1485819903,"201051344000685","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,612457.5,612457.5,23227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819946,1559611.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.57,59.970,1485819903,"201051344000917","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,609405.6,609405.6,23238,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819948,1559612.00
01/30/2017 18:45,2,0.000,ALERT,211.70,297.87,59.944,1485819903,"201051344001145","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,615437.3,615437.3,23095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819950,1559613.00
