ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 18:45,2,0.000,ALERT,211.48,297.26,59.970,1485819903,"201051344000651","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,607980.1,607980.1,23293,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819952,1559614.00
01/30/2017 18:45,2,0.000,ALERT,210.12,296.06,59.970,1485819903,"274151322000088","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,831895.5,831895.5,22939,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819953,1559615.00
01/30/2017 18:45,2,0.000,ALERT,211.03,296.06,59.965,1485819903,"274151322000068","219011344069620",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,721936.0,721936.0,23431,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819955,1559616.00
01/30/2017 18:45,2,0.000,ALERT,211.03,297.57,59.970,1485819903,"201051344001135","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,603542.0,603542.0,23351,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819957,1559617.00
01/30/2017 18:45,2,0.000,ALERT,210.80,298.17,59.938,1485819903,"201051344000594","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,619683.9,619683.9,23239,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819959,1559618.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.57,59.975,1485819903,"201051344001203","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,611915.4,611915.4,23340,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819961,1559619.00
01/30/2017 18:45,2,0.000,ALERT,210.57,297.26,59.975,1485819903,"274151322000054","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,848161.2,848161.2,23014,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819962,1559620.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.57,59.938,1485819903,"201051344000867","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,606045.5,606045.5,23327,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819964,1559621.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.87,59.996,1485819903,"201051344001093","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,609007.5,609007.5,23254,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819966,1559622.00
01/30/2017 18:45,2,0.000,ALERT,211.03,297.57,59.975,1485819903,"201051344000900","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,625029.8,625029.8,22881,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819968,1559623.00
01/30/2017 18:45,2,0.000,ALERT,211.48,297.26,59.975,1485819903,"201051344000648","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,614714.0,614714.0,22891,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485819970,1559624.00
01/30/2017 18:45,2,0.000,ALERT,211.25,298.47,59.981,1485819903,"201051344000569","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,625497.5,625497.5,22887,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819971,1559625.00
01/30/2017 18:45,2,0.000,ALERT,211.25,297.87,59.981,1485819903,"201051344000983","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,618216.3,618216.3,23028,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819973,1559626.00
01/30/2017 18:45,2,0.000,ALERT,211.25,297.87,59.975,1485819903,"201051344001158","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,606677.1,606677.1,23247,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819975,1559627.00
01/30/2017 18:45,2,0.000,ALERT,211.70,298.47,59.981,1485819903,"201051344000576","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,617410.6,617410.6,22922,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819977,1559628.00
01/30/2017 18:45,2,0.000,ALERT,210.80,295.76,59.975,1485819903,"274151322000087","219011344069620",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,820184.5,820184.5,23227,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485819979,1559629.00
01/30/2017 19:00,2,0.000,ALERT,212.16,298.47,60.002,1485820803,"201051344000645","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,616664.6,616664.6,22910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820805,1559630.00
01/30/2017 19:00,2,0.000,ALERT,211.03,297.57,59.991,1485820803,"274151322000085","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,846786.4,846786.4,23024,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820807,1559631.00
01/30/2017 19:00,2,0.000,ALERT,212.38,298.77,59.991,1485820803,"201051344000633","219011344069620",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,605869.9,605869.9,23307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820809,1559632.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.47,59.991,1485820803,"201051344000469","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,608732.5,608732.5,23279,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820811,1559633.00
01/30/2017 19:00,2,0.000,ALERT,211.48,298.77,59.996,1485820803,"201051344000646","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,604599.6,604599.6,23255,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820813,1559634.00
01/30/2017 19:00,2,0.000,ALERT,210.57,297.57,59.981,1485820803,"274151322000052","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,875133.7,875133.7,22785,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820814,1559635.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.77,60.002,1485820803,"201051344000585","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,615167.0,615167.0,23331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820816,1559636.00
01/30/2017 19:00,2,0.000,ALERT,211.48,298.77,60.007,1485820803,"201051344001230","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,607951.6,607951.6,23159,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820818,1559637.00
01/30/2017 19:00,2,0.000,ALERT,212.16,299.37,60.018,1485820803,"201051344000582","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,599885.4,599885.4,23291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820820,1559638.00
01/30/2017 19:00,2,0.000,ALERT,211.25,298.77,60.012,1485820803,"201051344000955","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,615173.7,615173.7,23241,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820822,1559639.00
01/30/2017 19:00,2,0.000,ALERT,211.03,296.66,60.012,1485820803,"274151322000094","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,720833.3,720833.3,23542,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820823,1559640.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.77,59.996,1485820803,"201051344000579","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,624198.4,624198.4,23197,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820825,1559641.00
01/30/2017 19:00,2,0.000,ALERT,211.48,299.07,59.996,1485820803,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,612158.4,612158.4,23308,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820827,1559642.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.77,59.996,1485820803,"201051344000438","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,613206.6,613206.6,23315,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820829,1559643.00
01/30/2017 19:00,2,0.000,ALERT,211.93,298.17,60.034,1485820803,"201051344000417","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,596459.6,596459.6,23445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820831,1559644.00
01/30/2017 19:00,2,0.000,ALERT,211.25,297.57,59.991,1485820803,"274151322000083","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,866654.0,866654.0,22821,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820832,1559645.00
01/30/2017 19:00,2,0.000,ALERT,211.48,297.26,59.986,1485820803,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,924088.7,924088.7,22933,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820834,1559646.00
01/30/2017 19:00,2,0.000,ALERT,211.70,299.37,59.965,1485820803,"201051344000868","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,607202.1,607202.1,23294,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820836,1559647.00
01/30/2017 19:00,2,0.000,ALERT,211.25,298.77,59.991,1485820803,"274151322000095","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,915057.0,915057.0,23002,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820838,1559648.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.17,59.986,1485820803,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,568906.2,568906.2,23320,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820840,1559649.00
01/30/2017 19:00,2,0.000,ALERT,211.48,297.87,59.996,1485820803,"201051344001025","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,613328.7,613328.7,23356,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820841,1559650.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.77,59.991,1485820803,"201051344000458","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,617316.8,617316.8,23057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820843,1559651.00
01/30/2017 19:00,2,0.000,ALERT,212.38,298.47,59.986,1485820803,"201051344000853","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,615976.5,615976.5,22970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820845,1559652.00
01/30/2017 19:00,2,0.000,ALERT,211.93,299.07,59.996,1485820803,"201051344000685","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,612457.5,612457.5,23229,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820847,1559653.00
01/30/2017 19:00,2,0.000,ALERT,211.93,298.47,60.002,1485820803,"201051344000917","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,609405.6,609405.6,23240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820849,1559654.00
01/30/2017 19:00,2,0.000,ALERT,211.93,298.77,60.002,1485820803,"201051344001145","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,615437.3,615437.3,23097,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820850,1559655.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.17,60.002,1485820803,"201051344000651","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,607980.1,607980.1,23295,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820852,1559656.00
01/30/2017 19:00,2,0.000,ALERT,210.80,297.26,60.012,1485820803,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,831895.5,831895.5,22941,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820854,1559657.00
01/30/2017 19:00,2,0.000,ALERT,211.93,296.66,59.996,1485820803,"274151322000068","219011344069620",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,721936.0,721936.0,23433,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820856,1559658.00
01/30/2017 19:00,2,0.000,ALERT,211.48,298.77,60.002,1485820803,"201051344001135","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,603542.0,603542.0,23353,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820858,1559659.00
01/30/2017 19:00,2,0.000,ALERT,211.48,298.77,60.007,1485820803,"201051344000594","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,619683.9,619683.9,23241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820860,1559660.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.47,60.012,1485820803,"201051344001203","219011344069620",0.00,-5.00,0,295.46,301.47,0.0,0.0,0.000,611915.4,611915.4,23342,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820862,1559661.00
01/30/2017 19:00,2,0.000,ALERT,210.80,297.26,60.002,1485820803,"274151322000054","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,848161.2,848161.2,23016,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820863,1559662.00
01/30/2017 19:00,2,0.000,ALERT,211.93,297.87,60.012,1485820803,"201051344000867","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,606045.5,606045.5,23329,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820865,1559663.00
01/30/2017 19:00,2,0.000,ALERT,211.48,298.77,59.996,1485820803,"201051344001093","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,609007.5,609007.5,23256,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820867,1559664.00
01/30/2017 19:00,2,0.000,ALERT,211.70,298.47,60.034,1485820803,"201051344000900","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,625029.8,625029.8,22883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820869,1559665.00
01/30/2017 19:00,2,0.000,ALERT,211.93,297.57,60.007,1485820803,"201051344000648","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,614714.0,614714.0,22893,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820870,1559666.00
01/30/2017 19:00,2,0.000,ALERT,211.93,299.07,59.954,1485820803,"201051344000569","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,625497.5,625497.5,22889,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820872,1559667.00
01/30/2017 19:00,2,0.000,ALERT,211.93,298.77,60.002,1485820803,"201051344000983","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,618216.3,618216.3,23030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485820874,1559668.00
01/30/2017 19:00,2,0.000,ALERT,211.93,298.47,60.002,1485820803,"201051344001158","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,606677.1,606677.1,23249,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820876,1559669.00
01/30/2017 19:00,2,0.000,ALERT,212.38,299.07,59.996,1485820803,"201051344000576","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,617410.6,617410.6,22924,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820878,1559670.00
01/30/2017 19:00,2,0.000,ALERT,211.25,296.06,59.996,1485820803,"274151322000087","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,820184.5,820184.5,23229,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485820879,1559671.00
01/30/2017 19:15,2,0.000,ALERT,212.16,298.77,60.018,1485821704,"201051344000645","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616664.6,616664.6,22912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821706,1559672.00
01/30/2017 19:15,2,0.000,ALERT,210.80,295.76,59.986,1485821704,"274151322000085","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,846786.4,846786.4,23026,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821707,1559673.00
01/30/2017 19:15,2,0.000,ALERT,212.38,298.47,60.002,1485821704,"201051344000633","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,605869.9,605869.9,23309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821709,1559674.00
01/30/2017 19:15,2,0.000,ALERT,211.93,299.07,59.981,1485821704,"201051344000469","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,608732.5,608732.5,23281,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821711,1559675.00
01/30/2017 19:15,2,0.000,ALERT,211.25,299.07,59.986,1485821704,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,604599.6,604599.6,23257,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821713,1559676.00
01/30/2017 19:15,2,0.000,ALERT,210.57,296.06,59.986,1485821704,"274151322000052","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,875133.7,875133.7,22787,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821715,1559677.00
01/30/2017 19:15,2,0.000,ALERT,211.48,299.07,59.970,1485821704,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,615167.0,615167.0,23333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821716,1559678.00
01/30/2017 19:15,2,0.000,ALERT,211.48,299.37,59.986,1485821704,"201051344001230","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,607951.6,607951.6,23161,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821718,1559679.00
01/30/2017 19:15,2,0.000,ALERT,211.93,299.97,59.981,1485821704,"201051344000582","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,599885.4,599885.4,23293,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821720,1559680.00
01/30/2017 19:15,2,0.000,ALERT,211.03,299.07,59.954,1485821704,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,615173.7,615173.7,23243,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821722,1559681.00
01/30/2017 19:15,2,0.000,ALERT,210.80,295.76,59.975,1485821704,"274151322000094","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,720833.3,720833.3,23544,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821724,1559682.00
01/30/2017 19:15,2,0.000,ALERT,211.70,299.37,60.023,1485821704,"201051344000579","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,624198.4,624198.4,23199,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821725,1559683.00
01/30/2017 19:15,2,0.000,ALERT,211.25,299.37,59.981,1485821704,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,612158.4,612158.4,23310,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821727,1559684.00
01/30/2017 19:15,2,0.000,ALERT,211.48,299.07,59.981,1485821704,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,613206.6,613206.6,23317,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821729,1559685.00
01/30/2017 19:15,2,0.000,ALERT,211.48,298.47,59.981,1485821704,"201051344000417","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,596459.6,596459.6,23447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821731,1559686.00
01/30/2017 19:15,2,0.000,ALERT,210.80,296.66,59.938,1485821704,"274151322000083","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,866654.0,866654.0,22823,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821733,1559687.00
01/30/2017 19:15,2,0.000,ALERT,211.48,295.76,59.938,1485821704,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,924088.7,924088.7,22935,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821734,1559688.00
01/30/2017 19:15,2,0.000,ALERT,211.70,299.37,59.981,1485821704,"201051344000868","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,607202.1,607202.1,23296,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821736,1559689.00
01/30/2017 19:15,2,0.000,ALERT,210.80,297.26,59.975,1485821704,"274151322000095","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,915057.0,915057.0,23004,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821738,1559690.00
01/30/2017 19:15,2,0.000,ALERT,211.48,298.47,59.970,1485821704,"201051344000988","219011344069620",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,568906.2,568906.2,23322,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821740,1559691.00
01/30/2017 19:15,2,0.000,ALERT,211.03,297.87,59.981,1485821704,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,613328.7,613328.7,23358,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821742,1559692.00
01/30/2017 19:15,2,0.000,ALERT,211.48,298.77,59.954,1485821704,"201051344000458","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,617316.8,617316.8,23059,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821743,1559693.00
01/30/2017 19:15,2,0.000,ALERT,212.16,298.77,59.970,1485821704,"201051344000853","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,615976.5,615976.5,22972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821745,1559694.00
01/30/2017 19:15,2,0.000,ALERT,211.48,298.77,59.933,1485821704,"201051344000685","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,612457.5,612457.5,23231,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821747,1559695.00
01/30/2017 19:15,2,0.000,ALERT,211.48,298.47,59.970,1485821704,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,609405.6,609405.6,23242,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821749,1559696.00
01/30/2017 19:15,2,0.000,ALERT,211.48,299.07,59.975,1485821704,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,615437.3,615437.3,23099,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821751,1559697.00
01/30/2017 19:15,2,0.000,ALERT,211.25,297.87,59.970,1485821704,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,607980.1,607980.1,23297,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821752,1559698.00
01/30/2017 19:15,2,0.000,ALERT,210.12,295.46,59.933,1485821704,"274151322000088","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,831895.5,831895.5,22943,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821754,1559699.00
01/30/2017 19:15,2,0.000,ALERT,211.25,295.46,59.965,1485821704,"274151322000068","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,721936.0,721936.0,23435,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821756,1559700.00
01/30/2017 19:15,2,0.000,ALERT,210.80,298.47,59.970,1485821704,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,603542.0,603542.0,23355,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821758,1559701.00
01/30/2017 19:15,2,0.000,ALERT,211.25,299.37,59.970,1485821704,"201051344000594","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,619683.9,619683.9,23243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821760,1559702.00
01/30/2017 19:15,2,0.000,ALERT,211.25,298.47,59.986,1485821704,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,611915.4,611915.4,23344,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821762,1559703.00
01/30/2017 19:15,2,0.000,ALERT,210.57,296.66,59.970,1485821704,"274151322000054","219011344069620",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,848161.2,848161.2,23018,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821763,1559704.00
01/30/2017 19:15,2,0.000,ALERT,211.93,298.47,59.975,1485821704,"201051344000867","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,606045.5,606045.5,23331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821765,1559705.00
01/30/2017 19:15,2,0.000,ALERT,211.25,298.47,59.970,1485821704,"201051344001093","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,609007.5,609007.5,23258,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821767,1559706.00
01/30/2017 19:15,2,0.000,ALERT,211.70,298.77,60.012,1485821704,"201051344000900","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,625029.8,625029.8,22885,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821769,1559707.00
01/30/2017 19:15,2,0.000,ALERT,211.93,298.47,59.970,1485821704,"201051344000648","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,614714.0,614714.0,22895,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485821771,1559708.00
01/30/2017 19:15,2,0.000,ALERT,211.70,299.67,59.970,1485821704,"201051344000569","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,625497.5,625497.5,22891,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821772,1559709.00
01/30/2017 19:15,2,0.000,ALERT,211.70,299.07,59.975,1485821704,"201051344000983","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,618216.3,618216.3,23032,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821774,1559710.00
01/30/2017 19:15,2,0.000,ALERT,211.93,298.77,59.975,1485821704,"201051344001158","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,606677.1,606677.1,23251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821776,1559711.00
01/30/2017 19:15,2,0.000,ALERT,212.16,299.37,59.975,1485821704,"201051344000576","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617410.6,617410.6,22926,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821778,1559712.00
01/30/2017 19:15,2,0.000,ALERT,210.80,295.46,59.959,1485821704,"274151322000087","219011344069620",0.00,-3.00,0,293.36,298.17,0.0,0.0,0.000,820184.5,820184.5,23231,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485821780,1559713.00
01/30/2017 19:30,2,0.000,ALERT,212.38,299.07,59.970,1485822603,"201051344000645","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,616664.6,616664.6,22914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822605,1559714.00
01/30/2017 19:30,2,0.000,ALERT,211.25,297.87,60.002,1485822603,"274151322000085","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,846786.4,846786.4,23028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822607,1559715.00
01/30/2017 19:30,2,0.000,ALERT,212.61,299.07,59.970,1485822603,"201051344000633","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,605869.9,605869.9,23311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822609,1559716.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.07,59.970,1485822603,"201051344000469","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,608732.5,608732.5,23283,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822611,1559717.00
01/30/2017 19:30,2,0.000,ALERT,211.93,299.67,59.970,1485822603,"201051344000646","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,604599.6,604599.6,23259,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822612,1559718.00
01/30/2017 19:30,2,0.000,ALERT,211.03,297.87,59.970,1485822603,"274151322000052","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,875133.7,875133.7,22789,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822614,1559719.00
01/30/2017 19:30,2,0.000,ALERT,212.38,299.97,59.975,1485822603,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,615167.0,615167.0,23335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822616,1559720.00
01/30/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1485822603,"201051344001230","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,607951.6,607951.6,23163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822618,1559721.00
01/30/2017 19:30,2,0.000,ALERT,212.83,300.87,59.970,1485822603,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,599885.4,599885.4,23295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822620,1559722.00
01/30/2017 19:30,2,0.000,ALERT,211.93,300.27,59.949,1485822603,"201051344000955","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,615173.7,615173.7,23245,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822621,1559723.00
01/30/2017 19:30,2,0.000,ALERT,211.25,297.26,59.965,1485822603,"274151322000094","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,720833.3,720833.3,23546,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822623,1559724.00
01/30/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1485822603,"201051344000579","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,624198.4,624198.4,23201,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822625,1559725.00
01/30/2017 19:30,2,0.000,ALERT,211.93,300.27,59.975,1485822603,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,612158.4,612158.4,23312,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822627,1559726.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.97,59.970,1485822603,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,613206.6,613206.6,23319,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822629,1559727.00
01/30/2017 19:30,2,0.000,ALERT,212.38,299.37,59.975,1485822603,"201051344000417","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,596459.6,596459.6,23449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822630,1559728.00
01/30/2017 19:30,2,0.000,ALERT,211.25,297.87,59.970,1485822603,"274151322000083","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,866654.0,866654.0,22825,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822632,1559729.00
01/30/2017 19:30,2,0.000,ALERT,211.93,298.17,59.970,1485822603,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,924088.7,924088.7,22937,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822634,1559730.00
01/30/2017 19:30,2,0.000,ALERT,211.93,300.57,59.975,1485822603,"201051344000868","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,607202.1,607202.1,23298,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822636,1559731.00
01/30/2017 19:30,2,0.000,ALERT,211.25,298.77,59.965,1485822603,"274151322000095","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,915057.0,915057.0,23006,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822638,1559732.00
01/30/2017 19:30,2,0.000,ALERT,211.70,299.97,60.007,1485822603,"201051344000988","219011344069620",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,568906.2,568906.2,23324,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822639,1559733.00
01/30/2017 19:30,2,0.000,ALERT,211.93,299.07,59.970,1485822603,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,613328.7,613328.7,23360,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822641,1559734.00
01/30/2017 19:30,2,0.000,ALERT,211.70,299.97,59.965,1485822603,"201051344000458","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,617316.8,617316.8,23061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822643,1559735.00
01/30/2017 19:30,2,0.000,ALERT,212.61,300.27,60.002,1485822603,"201051344000853","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615976.5,615976.5,22974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822645,1559736.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.67,59.981,1485822603,"201051344000685","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,612457.5,612457.5,23233,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822647,1559737.00
01/30/2017 19:30,2,0.000,ALERT,212.16,298.77,59.975,1485822603,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,609405.6,609405.6,23244,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822649,1559738.00
01/30/2017 19:30,2,0.000,ALERT,212.38,299.67,59.970,1485822603,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,615437.3,615437.3,23101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822651,1559739.00
01/30/2017 19:30,2,0.000,ALERT,211.93,298.77,59.965,1485822603,"201051344000651","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,607980.1,607980.1,23299,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822652,1559740.00
01/30/2017 19:30,2,0.000,ALERT,210.80,297.26,59.970,1485822603,"274151322000088","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,831895.5,831895.5,22945,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822654,1559741.00
01/30/2017 19:30,2,0.000,ALERT,211.93,297.57,59.975,1485822603,"274151322000068","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,721936.0,721936.0,23437,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822656,1559742.00
01/30/2017 19:30,2,0.000,ALERT,211.70,299.37,59.970,1485822603,"201051344001135","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,603542.0,603542.0,23357,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822658,1559743.00
01/30/2017 19:30,2,0.000,ALERT,211.70,300.27,59.970,1485822603,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,619683.9,619683.9,23245,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822659,1559744.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.37,59.965,1485822603,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,611915.4,611915.4,23346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822661,1559745.00
01/30/2017 19:30,2,0.000,ALERT,211.03,297.57,59.970,1485822603,"274151322000054","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,848161.2,848161.2,23020,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822663,1559746.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.07,59.975,1485822603,"201051344000867","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,606045.5,606045.5,23333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822665,1559747.00
01/30/2017 19:30,2,0.000,ALERT,211.93,299.67,59.954,1485822603,"201051344001093","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,609007.5,609007.5,23260,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822667,1559748.00
01/30/2017 19:30,2,0.000,ALERT,211.93,299.67,59.975,1485822603,"201051344000900","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,625029.8,625029.8,22887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822668,1559749.00
01/30/2017 19:30,2,0.000,ALERT,212.16,298.77,59.986,1485822603,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,614714.0,614714.0,22897,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822670,1559750.00
01/30/2017 19:30,2,0.000,ALERT,212.16,300.27,59.975,1485822603,"201051344000569","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,625497.5,625497.5,22893,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822672,1559751.00
01/30/2017 19:30,2,0.000,ALERT,211.93,299.67,59.981,1485822603,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,618216.3,618216.3,23034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822674,1559752.00
01/30/2017 19:30,2,0.000,ALERT,212.16,299.37,59.959,1485822603,"201051344001158","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,606677.1,606677.1,23253,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485822676,1559753.00
01/30/2017 19:30,2,0.000,ALERT,212.61,299.97,59.981,1485822603,"201051344000576","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,617410.6,617410.6,22928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822677,1559754.00
01/30/2017 19:30,2,0.000,ALERT,211.25,296.66,59.975,1485822603,"274151322000087","219011344069620",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,820184.5,820184.5,23233,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485822679,1559755.00
01/30/2017 19:45,2,0.000,ALERT,212.61,299.67,60.002,1485823503,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,616664.6,616664.6,22916,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823505,1559756.00
01/30/2017 19:45,2,0.000,ALERT,211.48,298.17,59.986,1485823503,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,846786.4,846786.4,23030,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823507,1559757.00
01/30/2017 19:45,2,0.000,ALERT,212.83,299.37,60.007,1485823503,"201051344000633","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,605869.9,605869.9,23313,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823509,1559758.00
