ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 19:45,2,0.000,ALERT,212.38,299.67,59.991,1485823503,"201051344000469","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,608732.5,608732.5,23285,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823511,1559759.00
01/30/2017 19:45,2,0.000,ALERT,212.16,299.97,59.991,1485823503,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,604599.6,604599.6,23261,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823512,1559760.00
01/30/2017 19:45,2,0.000,ALERT,211.03,299.07,59.991,1485823503,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,875133.7,875133.7,22791,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823514,1559761.00
01/30/2017 19:45,2,0.000,ALERT,212.38,300.27,60.018,1485823503,"201051344000585","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,615167.0,615167.0,23337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823516,1559762.00
01/30/2017 19:45,2,0.000,ALERT,212.38,300.57,60.007,1485823503,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,607951.6,607951.6,23165,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823518,1559763.00
01/30/2017 19:45,2,0.000,ALERT,212.83,300.87,59.959,1485823503,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,599885.4,599885.4,23297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823520,1559764.00
01/30/2017 19:45,2,0.000,ALERT,212.16,300.27,59.970,1485823503,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,615173.7,615173.7,23247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823522,1559765.00
01/30/2017 19:45,2,0.000,ALERT,211.25,297.57,59.996,1485823503,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,720833.3,720833.3,23548,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823523,1559766.00
01/30/2017 19:45,2,0.000,ALERT,212.16,300.27,59.981,1485823503,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,624198.4,624198.4,23203,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823525,1559767.00
01/30/2017 19:45,2,0.000,ALERT,211.93,300.27,60.007,1485823503,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,612158.4,612158.4,23314,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823527,1559768.00
01/30/2017 19:45,2,0.000,ALERT,212.38,299.97,60.002,1485823503,"201051344000438","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,613206.6,613206.6,23321,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823529,1559769.00
01/30/2017 19:45,2,0.000,ALERT,212.61,299.67,60.007,1485823503,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,596459.6,596459.6,23451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823531,1559770.00
01/30/2017 19:45,2,0.000,ALERT,211.25,298.47,59.959,1485823503,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,866654.0,866654.0,22827,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823532,1559771.00
01/30/2017 19:45,2,0.000,ALERT,211.25,296.96,59.991,1485823503,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,924088.7,924088.7,22939,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823534,1559772.00
01/30/2017 19:45,2,0.000,ALERT,212.16,300.57,60.007,1485823503,"201051344000868","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,607202.1,607202.1,23300,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823536,1559773.00
01/30/2017 19:45,2,0.000,ALERT,211.03,298.77,60.012,1485823503,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,915057.0,915057.0,23008,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823538,1559774.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.07,59.996,1485823503,"201051344000988","219011344069620",0.00,-4.00,0,294.86,301.17,0.0,0.0,0.000,568906.2,568906.2,23326,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823540,1559775.00
01/30/2017 19:45,2,0.000,ALERT,212.16,298.77,59.996,1485823503,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,613328.7,613328.7,23362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823541,1559776.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.37,59.996,1485823503,"201051344000458","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,617316.8,617316.8,23063,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823543,1559777.00
01/30/2017 19:45,2,0.000,ALERT,212.61,299.37,59.991,1485823503,"201051344000853","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,615976.5,615976.5,22976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823545,1559778.00
01/30/2017 19:45,2,0.000,ALERT,212.61,299.67,59.986,1485823503,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,612457.5,612457.5,23235,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823547,1559779.00
01/30/2017 19:45,2,0.000,ALERT,212.38,299.37,59.975,1485823503,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,609405.6,609405.6,23246,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823549,1559780.00
01/30/2017 19:45,2,0.000,ALERT,212.61,299.97,59.996,1485823503,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,615437.3,615437.3,23103,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823551,1559781.00
01/30/2017 19:45,2,0.000,ALERT,212.38,299.07,59.991,1485823503,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,607980.1,607980.1,23301,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823552,1559782.00
01/30/2017 19:45,2,0.000,ALERT,210.80,297.87,59.986,1485823503,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,831895.5,831895.5,22947,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823554,1559783.00
01/30/2017 19:45,2,0.000,ALERT,211.93,297.26,59.981,1485823503,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823556,1559784.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.67,59.986,1485823503,"201051344001135","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,603542.0,603542.0,23359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823558,1559785.00
01/30/2017 19:45,2,0.000,ALERT,211.70,299.97,59.986,1485823503,"201051344000594","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,619683.9,619683.9,23247,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823560,1559786.00
01/30/2017 19:45,2,0.000,ALERT,212.38,299.37,59.991,1485823503,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,611915.4,611915.4,23348,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823561,1559787.00
01/30/2017 19:45,2,0.000,ALERT,211.03,297.87,59.991,1485823503,"274151322000054","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,848161.2,848161.2,23022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823563,1559788.00
01/30/2017 19:45,2,0.000,ALERT,212.16,298.77,59.991,1485823503,"201051344000867","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,606045.5,606045.5,23335,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823565,1559789.00
01/30/2017 19:45,2,0.000,ALERT,212.16,299.67,59.996,1485823503,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,609007.5,609007.5,23262,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823567,1559790.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.37,59.991,1485823503,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,625029.8,625029.8,22889,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823569,1559791.00
01/30/2017 19:45,2,0.000,ALERT,212.16,298.47,60.018,1485823503,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,614714.0,614714.0,22899,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823571,1559792.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.97,60.002,1485823503,"201051344000569","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,625497.5,625497.5,22895,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485823572,1559793.00
01/30/2017 19:45,2,0.000,ALERT,211.93,299.67,59.991,1485823503,"201051344000983","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,618216.3,618216.3,23036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823574,1559794.00
01/30/2017 19:45,2,0.000,ALERT,212.16,299.37,59.986,1485823503,"201051344001158","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,606677.1,606677.1,23255,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823576,1559795.00
01/30/2017 19:45,2,0.000,ALERT,212.61,300.27,59.991,1485823503,"201051344000576","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617410.6,617410.6,22930,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823578,1559796.00
01/30/2017 19:45,2,0.000,ALERT,211.03,296.66,59.954,1485823503,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,820184.5,820184.5,23235,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485823579,1559797.00
01/30/2017 20:00,2,0.000,ALERT,212.83,299.97,59.991,1485824403,"201051344000645","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,616664.6,616664.6,22918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824405,1559798.00
01/30/2017 20:00,2,0.000,ALERT,211.70,297.87,59.970,1485824403,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,846786.4,846786.4,23032,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824407,1559799.00
01/30/2017 20:00,2,0.000,ALERT,213.06,299.67,59.933,1485824403,"201051344000633","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,605869.9,605869.9,23315,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824409,1559800.00
01/30/2017 20:00,2,0.000,ALERT,212.61,299.97,59.986,1485824403,"201051344000469","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,608732.5,608732.5,23287,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824411,1559801.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,59.991,1485824403,"201051344000646","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,604599.6,604599.6,23263,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824413,1559802.00
01/30/2017 20:00,2,0.000,ALERT,211.48,298.17,59.991,1485824403,"274151322000052","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,875133.7,875133.7,22793,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824415,1559803.00
01/30/2017 20:00,2,0.000,ALERT,212.38,299.97,59.991,1485824403,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,615167.0,615167.0,23339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824416,1559804.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.97,59.996,1485824403,"201051344001230","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,607951.6,607951.6,23167,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824418,1559805.00
01/30/2017 20:00,2,0.000,ALERT,212.61,300.27,60.002,1485824403,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,599885.4,599885.4,23299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824420,1559806.00
01/30/2017 20:00,2,0.000,ALERT,211.93,299.97,59.991,1485824403,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615173.7,615173.7,23249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824422,1559807.00
01/30/2017 20:00,2,0.000,ALERT,211.70,297.87,59.986,1485824403,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,720833.3,720833.3,23550,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824423,1559808.00
01/30/2017 20:00,2,0.000,ALERT,212.38,300.27,59.996,1485824403,"201051344000579","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,624198.4,624198.4,23205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824425,1559809.00
01/30/2017 20:00,2,0.000,ALERT,212.16,300.57,60.023,1485824403,"201051344000890","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,612158.4,612158.4,23316,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824427,1559810.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1485824403,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,613206.6,613206.6,23323,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824429,1559811.00
01/30/2017 20:00,2,0.000,ALERT,212.61,299.67,60.002,1485824403,"201051344000417","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,596459.6,596459.6,23453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824431,1559812.00
01/30/2017 20:00,2,0.000,ALERT,211.70,298.47,60.002,1485824403,"274151322000083","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,866654.0,866654.0,22829,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824433,1559813.00
01/30/2017 20:00,2,0.000,ALERT,212.38,298.17,60.002,1485824403,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,924088.7,924088.7,22941,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824435,1559814.00
01/30/2017 20:00,2,0.000,ALERT,212.38,300.27,59.996,1485824403,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,607202.1,607202.1,23302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824437,1559815.00
01/30/2017 20:00,2,0.000,ALERT,211.48,299.07,59.986,1485824403,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,915057.0,915057.0,23010,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824439,1559816.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,60.002,1485824403,"201051344000988","219011344069620",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,568906.2,568906.2,23328,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824440,1559817.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.07,60.012,1485824403,"201051344001025","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,613328.7,613328.7,23364,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824442,1559818.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,59.991,1485824403,"201051344000458","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,617316.8,617316.8,23065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824444,1559819.00
01/30/2017 20:00,2,0.000,ALERT,212.83,299.67,60.012,1485824403,"201051344000853","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,615976.5,615976.5,22978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824446,1559820.00
01/30/2017 20:00,2,0.000,ALERT,212.61,299.97,59.996,1485824403,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,612457.5,612457.5,23237,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824447,1559821.00
01/30/2017 20:00,2,0.000,ALERT,212.38,299.37,60.034,1485824403,"201051344000917","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,609405.6,609405.6,23248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824449,1559822.00
01/30/2017 20:00,2,0.000,ALERT,212.61,300.27,59.991,1485824403,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,615437.3,615437.3,23105,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824451,1559823.00
01/30/2017 20:00,2,0.000,ALERT,212.38,299.07,59.996,1485824403,"201051344000651","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,607980.1,607980.1,23303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824453,1559824.00
01/30/2017 20:00,2,0.000,ALERT,211.25,298.17,59.991,1485824403,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,831895.5,831895.5,22949,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824455,1559825.00
01/30/2017 20:00,2,0.000,ALERT,212.38,297.57,59.996,1485824403,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,721936.0,721936.0,23441,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824456,1559826.00
01/30/2017 20:00,2,0.000,ALERT,211.70,299.67,59.996,1485824403,"201051344001135","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,603542.0,603542.0,23361,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824458,1559827.00
01/30/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1485824403,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,619683.9,619683.9,23249,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824460,1559828.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.37,59.996,1485824403,"201051344001203","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,611915.4,611915.4,23350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824462,1559829.00
01/30/2017 20:00,2,0.000,ALERT,211.25,298.17,59.981,1485824403,"274151322000054","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,848161.2,848161.2,23024,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824463,1559830.00
01/30/2017 20:00,2,0.000,ALERT,212.61,299.37,60.023,1485824403,"201051344000867","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,606045.5,606045.5,23337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824465,1559831.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,60.002,1485824403,"201051344001093","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,609007.5,609007.5,23264,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824467,1559832.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1485824403,"201051344000900","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,625029.8,625029.8,22891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824469,1559833.00
01/30/2017 20:00,2,0.000,ALERT,212.38,298.77,60.018,1485824403,"201051344000648","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,614714.0,614714.0,22901,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824471,1559834.00
01/30/2017 20:00,2,0.000,ALERT,212.38,300.27,59.996,1485824403,"201051344000569","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,625497.5,625497.5,22897,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824473,1559835.00
01/30/2017 20:00,2,0.000,ALERT,212.16,299.67,59.991,1485824403,"201051344000983","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,618216.3,618216.3,23038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824474,1559836.00
01/30/2017 20:00,2,0.000,ALERT,212.38,299.37,59.996,1485824403,"201051344001158","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,606677.1,606677.1,23257,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824476,1559837.00
01/30/2017 20:00,2,0.000,ALERT,212.83,300.27,59.991,1485824403,"201051344000576","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,617410.6,617410.6,22932,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485824478,1559838.00
01/30/2017 20:00,2,0.000,ALERT,211.70,296.66,59.986,1485824403,"274151322000087","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,820184.5,820184.5,23237,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485824480,1559839.00
01/30/2017 20:15,2,0.000,ALERT,212.61,299.37,59.949,1485825303,"201051344000645","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,616664.6,616664.6,22920,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825305,1559840.00
01/30/2017 20:15,2,0.000,ALERT,211.70,297.57,59.970,1485825303,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,846786.4,846786.4,23034,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825307,1559841.00
01/30/2017 20:15,2,0.000,ALERT,212.83,299.37,59.938,1485825303,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,605869.9,605869.9,23317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825309,1559842.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.07,59.965,1485825303,"201051344000469","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,608732.5,608732.5,23289,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825310,1559843.00
01/30/2017 20:15,2,0.000,ALERT,211.70,299.67,59.975,1485825303,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,604599.6,604599.6,23265,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825312,1559844.00
01/30/2017 20:15,2,0.000,ALERT,211.48,297.57,59.965,1485825303,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,875133.7,875133.7,22795,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825314,1559845.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.97,59.970,1485825303,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,615167.0,615167.0,23341,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825316,1559846.00
01/30/2017 20:15,2,0.000,ALERT,211.70,299.97,59.965,1485825303,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,607951.6,607951.6,23169,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825317,1559847.00
01/30/2017 20:15,2,0.000,ALERT,212.38,300.57,59.970,1485825303,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,599885.4,599885.4,23301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825319,1559848.00
01/30/2017 20:15,2,0.000,ALERT,211.70,299.67,59.975,1485825303,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,615173.7,615173.7,23251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825321,1559849.00
01/30/2017 20:15,2,0.000,ALERT,211.48,296.96,59.959,1485825303,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,720833.3,720833.3,23552,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825323,1559850.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.97,59.981,1485825303,"201051344000579","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,624198.4,624198.4,23207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825325,1559851.00
01/30/2017 20:15,2,0.000,ALERT,211.93,299.97,59.959,1485825303,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,612158.4,612158.4,23318,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825326,1559852.00
01/30/2017 20:15,2,0.000,ALERT,211.93,299.37,60.002,1485825303,"201051344000438","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,613206.6,613206.6,23325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825328,1559853.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.07,59.965,1485825303,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,596459.6,596459.6,23455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825330,1559854.00
01/30/2017 20:15,2,0.000,ALERT,211.70,298.47,59.965,1485825303,"274151322000083","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,866654.0,866654.0,22831,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825332,1559855.00
01/30/2017 20:15,2,0.000,ALERT,212.16,297.57,59.954,1485825303,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,924088.7,924088.7,22943,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825334,1559856.00
01/30/2017 20:15,2,0.000,ALERT,212.16,300.27,59.970,1485825303,"201051344000868","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,607202.1,607202.1,23304,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825335,1559857.00
01/30/2017 20:15,2,0.000,ALERT,211.70,298.47,59.949,1485825303,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,915057.0,915057.0,23012,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825337,1559858.00
01/30/2017 20:15,2,0.000,ALERT,211.93,299.07,59.959,1485825303,"201051344000988","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,568906.2,568906.2,23330,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825339,1559859.00
01/30/2017 20:15,2,0.000,ALERT,211.70,298.77,59.954,1485825303,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,613328.7,613328.7,23366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825341,1559860.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.37,59.965,1485825303,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,617316.8,617316.8,23067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825343,1559861.00
01/30/2017 20:15,2,0.000,ALERT,212.61,299.37,59.959,1485825303,"201051344000853","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615976.5,615976.5,22980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825344,1559862.00
01/30/2017 20:15,2,0.000,ALERT,212.38,299.67,59.965,1485825303,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,612457.5,612457.5,23239,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825346,1559863.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.07,59.975,1485825303,"201051344000917","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,609405.6,609405.6,23250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825348,1559864.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.67,59.954,1485825303,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615437.3,615437.3,23107,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825350,1559865.00
01/30/2017 20:15,2,0.000,ALERT,211.93,298.77,59.965,1485825303,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,607980.1,607980.1,23305,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825352,1559866.00
01/30/2017 20:15,2,0.000,ALERT,211.25,297.57,59.959,1485825303,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,22951,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825354,1559867.00
01/30/2017 20:15,2,0.000,ALERT,212.38,297.26,59.907,1485825303,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,721936.0,721936.0,23443,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825355,1559868.00
01/30/2017 20:15,2,0.000,ALERT,211.70,299.97,59.912,1485825303,"201051344001135","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,603542.0,603542.0,23363,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825357,1559869.00
01/30/2017 20:15,2,0.000,ALERT,211.93,300.27,59.944,1485825303,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,619683.9,619683.9,23251,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825359,1559870.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.37,59.981,1485825303,"201051344001203","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,611915.4,611915.4,23352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825361,1559871.00
01/30/2017 20:15,2,0.000,ALERT,211.48,297.57,59.959,1485825303,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,848161.2,848161.2,23026,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825362,1559872.00
01/30/2017 20:15,2,0.000,ALERT,212.61,299.07,59.954,1485825303,"201051344000867","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,606045.5,606045.5,23339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825364,1559873.00
01/30/2017 20:15,2,0.000,ALERT,211.93,299.67,59.959,1485825303,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,609007.5,609007.5,23266,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825366,1559874.00
01/30/2017 20:15,2,0.000,ALERT,212.16,299.67,60.002,1485825303,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,625029.8,625029.8,22893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825368,1559875.00
01/30/2017 20:15,2,0.000,ALERT,212.38,298.77,59.949,1485825303,"201051344000648","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,614714.0,614714.0,22903,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825370,1559876.00
01/30/2017 20:15,2,0.000,ALERT,212.38,300.57,59.959,1485825303,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,625497.5,625497.5,22899,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825372,1559877.00
01/30/2017 20:15,2,0.000,ALERT,212.38,299.67,59.949,1485825303,"201051344000983","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,618216.3,618216.3,23040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485825373,1559878.00
01/30/2017 20:15,2,0.000,ALERT,212.38,299.37,59.949,1485825303,"201051344001158","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,606677.1,606677.1,23259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825375,1559879.00
01/30/2017 20:15,2,0.000,ALERT,212.83,300.27,59.954,1485825303,"201051344000576","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,617410.6,617410.6,22934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825377,1559880.00
01/30/2017 20:15,2,0.000,ALERT,211.48,296.36,59.949,1485825303,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,820184.5,820184.5,23239,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485825379,1559881.00
01/30/2017 20:30,2,0.000,ALERT,212.83,300.27,59.996,1485826204,"201051344000645","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,616664.6,616664.6,22922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826206,1559882.00
01/30/2017 20:30,2,0.000,ALERT,211.70,298.77,59.975,1485826204,"274151322000085","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,846786.4,846786.4,23036,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826208,1559883.00
01/30/2017 20:30,2,0.000,ALERT,213.06,300.27,59.986,1485826204,"201051344000633","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,605869.9,605869.9,23319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826210,1559884.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.57,59.996,1485826204,"201051344000469","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,608732.5,608732.5,23291,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826211,1559885.00
01/30/2017 20:30,2,0.000,ALERT,212.16,300.27,59.991,1485826204,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,604599.6,604599.6,23267,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826213,1559886.00
01/30/2017 20:30,2,0.000,ALERT,211.48,298.47,59.991,1485826204,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,875133.7,875133.7,22797,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826215,1559887.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.57,60.028,1485826204,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615167.0,615167.0,23343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826217,1559888.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.87,59.981,1485826204,"201051344001230","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,607951.6,607951.6,23171,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826219,1559889.00
01/30/2017 20:30,2,0.000,ALERT,212.83,301.17,59.986,1485826204,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,599885.4,599885.4,23303,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826220,1559890.00
01/30/2017 20:30,2,0.000,ALERT,211.93,300.27,59.975,1485826204,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,615173.7,615173.7,23253,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826222,1559891.00
01/30/2017 20:30,2,0.000,ALERT,211.70,298.17,59.986,1485826204,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,720833.3,720833.3,23554,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826224,1559892.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.87,59.981,1485826204,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,624198.4,624198.4,23209,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826226,1559893.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.87,59.986,1485826204,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,612158.4,612158.4,23320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826227,1559894.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.27,59.954,1485826204,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,613206.6,613206.6,23327,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826229,1559895.00
01/30/2017 20:30,2,0.000,ALERT,212.61,299.97,59.975,1485826204,"201051344000417","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,596459.6,596459.6,23457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826231,1559896.00
01/30/2017 20:30,2,0.000,ALERT,211.93,299.67,59.975,1485826204,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,866654.0,866654.0,22833,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826233,1559897.00
01/30/2017 20:30,2,0.000,ALERT,212.16,298.77,59.975,1485826204,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,924088.7,924088.7,22945,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826235,1559898.00
01/30/2017 20:30,2,0.000,ALERT,212.38,301.17,59.981,1485826204,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,607202.1,607202.1,23306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826237,1559899.00
01/30/2017 20:30,2,0.000,ALERT,211.70,299.97,59.975,1485826204,"274151322000095","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,915057.0,915057.0,23014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826239,1559900.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.27,59.975,1485826204,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.47,0.0,0.0,0.000,568906.2,568906.2,23332,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826240,1559901.00
01/30/2017 20:30,2,0.000,ALERT,212.38,299.67,59.981,1485826204,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,613328.7,613328.7,23368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826242,1559902.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.57,59.981,1485826204,"201051344000458","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,617316.8,617316.8,23069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826244,1559903.00
