ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 20:30,2,0.000,ALERT,212.83,300.27,59.949,1485826204,"201051344000853","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,615976.5,615976.5,22982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826246,1559904.00
01/30/2017 20:30,2,0.000,ALERT,212.83,300.57,59.991,1485826204,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612457.5,612457.5,23241,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826248,1559905.00
01/30/2017 20:30,2,0.000,ALERT,212.61,299.97,59.981,1485826204,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,609405.6,609405.6,23252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826249,1559906.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.27,59.975,1485826204,"201051344001145","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615437.3,615437.3,23109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826251,1559907.00
01/30/2017 20:30,2,0.000,ALERT,212.38,299.67,59.986,1485826204,"201051344000651","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,607980.1,607980.1,23307,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826253,1559908.00
01/30/2017 20:30,2,0.000,ALERT,211.25,298.17,59.959,1485826204,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,22953,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826255,1559909.00
01/30/2017 20:30,2,0.000,ALERT,211.93,297.87,59.928,1485826204,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,721936.0,721936.0,23445,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826257,1559910.00
01/30/2017 20:30,2,0.000,ALERT,212.16,300.27,59.970,1485826204,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,603542.0,603542.0,23365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826258,1559911.00
01/30/2017 20:30,2,0.000,ALERT,212.16,300.87,59.970,1485826204,"201051344000594","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,619683.9,619683.9,23253,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826260,1559912.00
01/30/2017 20:30,2,0.000,ALERT,212.38,299.97,59.944,1485826204,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,611915.4,611915.4,23354,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826262,1559913.00
01/30/2017 20:30,2,0.000,ALERT,211.25,298.77,59.975,1485826204,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,848161.2,848161.2,23028,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826264,1559914.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.27,59.970,1485826204,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,606045.5,606045.5,23341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826265,1559915.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.27,59.933,1485826204,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,609007.5,609007.5,23268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826267,1559916.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.57,59.970,1485826204,"201051344000900","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,625029.8,625029.8,22895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826269,1559917.00
01/30/2017 20:30,2,0.000,ALERT,212.61,299.67,59.965,1485826204,"201051344000648","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,614714.0,614714.0,22905,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826271,1559918.00
01/30/2017 20:30,2,0.000,ALERT,212.38,300.57,59.938,1485826204,"201051344000569","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,625497.5,625497.5,22901,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485826273,1559919.00
01/30/2017 20:30,2,0.000,ALERT,212.16,300.27,59.970,1485826204,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,618216.3,618216.3,23042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826274,1559920.00
01/30/2017 20:30,2,0.000,ALERT,212.38,299.97,60.002,1485826204,"201051344001158","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,606677.1,606677.1,23261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826276,1559921.00
01/30/2017 20:30,2,0.000,ALERT,212.61,300.87,59.991,1485826204,"201051344000576","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,617410.6,617410.6,22936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826278,1559922.00
01/30/2017 20:30,2,0.000,ALERT,211.48,297.57,59.975,1485826204,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,820184.5,820184.5,23241,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485826280,1559923.00
01/30/2017 20:45,2,0.000,ALERT,213.06,300.27,59.986,1485827103,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,616664.6,616664.6,22924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827105,1559924.00
01/30/2017 20:45,2,0.000,ALERT,211.70,297.87,59.981,1485827103,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,846786.4,846786.4,23038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827107,1559925.00
01/30/2017 20:45,2,0.000,ALERT,213.29,300.27,59.991,1485827103,"201051344000633","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,605869.9,605869.9,23321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827109,1559926.00
01/30/2017 20:45,2,0.000,ALERT,212.38,299.67,59.991,1485827103,"201051344000469","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,608732.5,608732.5,23293,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827110,1559927.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.57,59.991,1485827103,"201051344000646","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,604599.6,604599.6,23269,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827112,1559928.00
01/30/2017 20:45,2,0.000,ALERT,211.48,299.07,59.996,1485827103,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,875133.7,875133.7,22799,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827114,1559929.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.57,59.991,1485827103,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,615167.0,615167.0,23345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827116,1559930.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.57,59.944,1485827103,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,607951.6,607951.6,23173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827118,1559931.00
01/30/2017 20:45,2,0.000,ALERT,213.06,301.47,59.996,1485827103,"201051344000582","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,599885.4,599885.4,23305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827119,1559932.00
01/30/2017 20:45,2,0.000,ALERT,211.93,300.57,59.944,1485827103,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,615173.7,615173.7,23255,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827121,1559933.00
01/30/2017 20:45,2,0.000,ALERT,211.48,297.26,59.991,1485827103,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,720833.3,720833.3,23556,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827123,1559934.00
01/30/2017 20:45,2,0.000,ALERT,212.83,301.17,59.991,1485827103,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,624198.4,624198.4,23211,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827125,1559935.00
01/30/2017 20:45,2,0.000,ALERT,212.16,300.87,60.028,1485827103,"201051344000890","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,612158.4,612158.4,23322,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827126,1559936.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.27,59.991,1485827103,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,613206.6,613206.6,23329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827128,1559937.00
01/30/2017 20:45,2,0.000,ALERT,212.61,299.97,60.012,1485827103,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,596459.6,596459.6,23459,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827130,1559938.00
01/30/2017 20:45,2,0.000,ALERT,211.48,297.87,59.991,1485827103,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,866654.0,866654.0,22835,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827132,1559939.00
01/30/2017 20:45,2,0.000,ALERT,212.16,297.57,59.944,1485827103,"274151322000076","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,924088.7,924088.7,22947,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827134,1559940.00
01/30/2017 20:45,2,0.000,ALERT,212.61,301.47,59.996,1485827103,"201051344000868","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,607202.1,607202.1,23308,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827136,1559941.00
01/30/2017 20:45,2,0.000,ALERT,211.48,298.77,60.023,1485827103,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,915057.0,915057.0,23016,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827138,1559942.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.27,59.996,1485827103,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,568906.2,568906.2,23334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827139,1559943.00
01/30/2017 20:45,2,0.000,ALERT,212.38,299.67,59.996,1485827103,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,613328.7,613328.7,23370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827141,1559944.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.87,59.996,1485827103,"201051344000458","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,617316.8,617316.8,23071,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827143,1559945.00
01/30/2017 20:45,2,0.000,ALERT,213.29,300.87,59.981,1485827103,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,615976.5,615976.5,22984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827145,1559946.00
01/30/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1485827103,"201051344000685","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,612457.5,612457.5,23243,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827147,1559947.00
01/30/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1485827103,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,609405.6,609405.6,23254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827148,1559948.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.57,59.996,1485827103,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,615437.3,615437.3,23111,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827150,1559949.00
01/30/2017 20:45,2,0.000,ALERT,212.38,299.67,59.996,1485827103,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,607980.1,607980.1,23309,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827152,1559950.00
01/30/2017 20:45,2,0.000,ALERT,211.25,296.96,59.981,1485827103,"274151322000088","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,831895.5,831895.5,22955,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827154,1559951.00
01/30/2017 20:45,2,0.000,ALERT,212.16,297.26,59.996,1485827103,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,721936.0,721936.0,23447,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827156,1559952.00
01/30/2017 20:45,2,0.000,ALERT,211.93,300.27,59.991,1485827103,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,603542.0,603542.0,23367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827157,1559953.00
01/30/2017 20:45,2,0.000,ALERT,212.16,300.87,59.981,1485827103,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,619683.9,619683.9,23255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827159,1559954.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.27,59.954,1485827103,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,611915.4,611915.4,23356,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827161,1559955.00
01/30/2017 20:45,2,0.000,ALERT,211.25,298.17,59.986,1485827103,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,848161.2,848161.2,23030,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827163,1559956.00
01/30/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1485827103,"201051344000867","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,606045.5,606045.5,23343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827164,1559957.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.57,59.991,1485827103,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,609007.5,609007.5,23270,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827166,1559958.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.57,59.981,1485827103,"201051344000900","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,625029.8,625029.8,22897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485827168,1559959.00
01/30/2017 20:45,2,0.000,ALERT,212.61,299.67,59.996,1485827103,"201051344000648","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,614714.0,614714.0,22907,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827170,1559960.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.87,60.002,1485827103,"201051344000569","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,625497.5,625497.5,22903,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827172,1559961.00
01/30/2017 20:45,2,0.000,ALERT,212.38,300.27,59.986,1485827103,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,618216.3,618216.3,23044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827173,1559962.00
01/30/2017 20:45,2,0.000,ALERT,212.61,300.27,59.996,1485827103,"201051344001158","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,606677.1,606677.1,23263,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827175,1559963.00
01/30/2017 20:45,2,0.000,ALERT,213.06,301.17,59.996,1485827103,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,617410.6,617410.6,22938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827177,1559964.00
01/30/2017 20:45,2,0.000,ALERT,211.48,296.66,59.991,1485827103,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,820184.5,820184.5,23243,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485827179,1559965.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.57,59.991,1485828003,"201051344000645","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,616664.6,616664.6,22926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828005,1559966.00
01/30/2017 21:00,2,0.000,ALERT,211.70,298.47,59.981,1485828003,"274151322000085","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,846786.4,846786.4,23040,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828007,1559967.00
01/30/2017 21:00,2,0.000,ALERT,213.29,300.87,59.986,1485828003,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,605869.9,605869.9,23323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828009,1559968.00
01/30/2017 21:00,2,0.000,ALERT,213.06,301.47,59.986,1485828003,"201051344000469","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,608732.5,608732.5,23295,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828010,1559969.00
01/30/2017 21:00,2,0.000,ALERT,212.61,300.87,59.981,1485828003,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,604599.6,604599.6,23271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828012,1559970.00
01/30/2017 21:00,2,0.000,ALERT,211.48,299.07,59.981,1485828003,"274151322000052","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,875133.7,875133.7,22801,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828014,1559971.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.17,59.991,1485828003,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,615167.0,615167.0,23347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828016,1559972.00
01/30/2017 21:00,2,0.000,ALERT,212.61,301.47,59.970,1485828003,"201051344001230","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,607951.6,607951.6,23175,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828017,1559973.00
01/30/2017 21:00,2,0.000,ALERT,213.06,301.47,59.991,1485828003,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,599885.4,599885.4,23307,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828019,1559974.00
01/30/2017 21:00,2,0.000,ALERT,212.16,300.57,59.991,1485828003,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,615173.7,615173.7,23257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828021,1559975.00
01/30/2017 21:00,2,0.000,ALERT,211.48,297.57,59.996,1485828003,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,720833.3,720833.3,23558,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828023,1559976.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.77,59.991,1485828003,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,624198.4,624198.4,23213,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828025,1559977.00
01/30/2017 21:00,2,0.000,ALERT,212.61,300.87,59.965,1485828003,"201051344000890","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,612158.4,612158.4,23324,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828026,1559978.00
01/30/2017 21:00,2,0.000,ALERT,212.61,300.27,59.991,1485828003,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,613206.6,613206.6,23331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828028,1559979.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.27,59.991,1485828003,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,596459.6,596459.6,23461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828030,1559980.00
01/30/2017 21:00,2,0.000,ALERT,211.93,298.47,59.991,1485828003,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,866654.0,866654.0,22837,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828032,1559981.00
01/30/2017 21:00,2,0.000,ALERT,212.38,298.47,59.975,1485828003,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,924088.7,924088.7,22949,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828033,1559982.00
01/30/2017 21:00,2,0.000,ALERT,212.61,302.07,59.944,1485828003,"201051344000868","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,607202.1,607202.1,23310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828035,1559983.00
01/30/2017 21:00,2,0.000,ALERT,211.48,299.07,59.975,1485828003,"274151322000095","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,915057.0,915057.0,23018,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828037,1559984.00
01/30/2017 21:00,2,0.000,ALERT,212.61,301.17,59.991,1485828003,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,568906.2,568906.2,23336,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828039,1559985.00
01/30/2017 21:00,2,0.000,ALERT,212.61,299.97,59.996,1485828003,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,613328.7,613328.7,23372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828041,1559986.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.17,59.986,1485828003,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,617316.8,617316.8,23073,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828043,1559987.00
01/30/2017 21:00,2,0.000,ALERT,213.29,301.17,59.970,1485828003,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,615976.5,615976.5,22986,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828044,1559988.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.57,60.034,1485828003,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,612457.5,612457.5,23245,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828046,1559989.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.57,59.986,1485828003,"201051344000917","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,609405.6,609405.6,23256,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828048,1559990.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.87,59.944,1485828003,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,615437.3,615437.3,23113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828050,1559991.00
01/30/2017 21:00,2,0.000,ALERT,212.83,299.97,59.996,1485828003,"201051344000651","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,607980.1,607980.1,23311,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828052,1559992.00
01/30/2017 21:00,2,0.000,ALERT,211.48,298.17,59.970,1485828003,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,831895.5,831895.5,22957,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828053,1559993.00
01/30/2017 21:00,2,0.000,ALERT,212.38,297.87,59.991,1485828003,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,721936.0,721936.0,23449,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828055,1559994.00
01/30/2017 21:00,2,0.000,ALERT,212.38,300.57,60.002,1485828003,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,603542.0,603542.0,23369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828057,1559995.00
01/30/2017 21:00,2,0.000,ALERT,212.38,301.77,59.970,1485828003,"201051344000594","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,619683.9,619683.9,23257,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828059,1559996.00
01/30/2017 21:00,2,0.000,ALERT,212.61,300.27,59.996,1485828003,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,611915.4,611915.4,23358,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828061,1559997.00
01/30/2017 21:00,2,0.000,ALERT,211.70,299.07,60.034,1485828003,"274151322000054","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,848161.2,848161.2,23032,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828062,1559998.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.57,60.002,1485828003,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,606045.5,606045.5,23345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828064,1559999.00
01/30/2017 21:00,2,0.000,ALERT,212.61,300.87,59.991,1485828003,"201051344001093","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,609007.5,609007.5,23272,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828066,1560000.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.47,59.996,1485828003,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,625029.8,625029.8,22899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828068,1560001.00
01/30/2017 21:00,2,0.000,ALERT,213.06,300.87,59.996,1485828003,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,614714.0,614714.0,22909,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828070,1560002.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.77,59.991,1485828003,"201051344000569","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,625497.5,625497.5,22905,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828071,1560003.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.77,60.002,1485828003,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,618216.3,618216.3,23046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828073,1560004.00
01/30/2017 21:00,2,0.000,ALERT,212.83,301.17,59.996,1485828003,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,606677.1,606677.1,23265,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828075,1560005.00
01/30/2017 21:00,2,0.000,ALERT,213.29,301.77,59.991,1485828003,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,617410.6,617410.6,22940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828077,1560006.00
01/30/2017 21:00,2,0.000,ALERT,211.93,297.26,59.981,1485828003,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,820184.5,820184.5,23245,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828079,1560007.00
01/30/2017 21:15,2,0.000,ALERT,213.51,300.87,60.002,1485828903,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,616664.6,616664.6,22928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828905,1560008.00
01/30/2017 21:15,2,0.000,ALERT,212.38,299.07,59.991,1485828903,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,846786.4,846786.4,23042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828907,1560009.00
01/30/2017 21:15,2,0.000,ALERT,213.51,300.57,59.996,1485828903,"201051344000633","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,605869.9,605869.9,23325,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828909,1560010.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.87,59.996,1485828903,"201051344000469","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,608732.5,608732.5,23297,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828911,1560011.00
01/30/2017 21:15,2,0.000,ALERT,212.83,300.57,60.002,1485828903,"201051344000646","219011344069620",0.00,-5.50,0,298.77,307.78,0.0,0.0,0.000,604599.6,604599.6,23273,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828913,1560012.00
01/30/2017 21:15,2,0.000,ALERT,211.70,299.67,59.986,1485828903,"274151322000052","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,875133.7,875133.7,22803,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828914,1560013.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.57,59.996,1485828903,"201051344000585","219011344069620",0.00,-4.00,0,298.47,307.78,0.0,0.0,0.000,615167.0,615167.0,23349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828916,1560014.00
01/30/2017 21:15,2,0.000,ALERT,212.83,300.87,60.002,1485828903,"201051344001230","219011344069620",0.00,-5.00,0,299.07,308.39,0.0,0.0,0.000,607951.6,607951.6,23177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828918,1560015.00
01/30/2017 21:15,2,0.000,ALERT,213.51,301.47,60.034,1485828903,"201051344000582","219011344069620",0.00,-6.00,0,299.37,308.69,0.0,0.0,0.000,599885.4,599885.4,23309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828920,1560016.00
01/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.991,1485828903,"201051344000955","219011344069620",0.00,-5.00,0,299.07,308.09,0.0,0.0,0.000,615173.7,615173.7,23259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828921,1560017.00
01/30/2017 21:15,2,0.000,ALERT,212.38,298.47,60.018,1485828903,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,720833.3,720833.3,23560,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828923,1560018.00
01/30/2017 21:15,2,0.000,ALERT,213.06,301.47,60.002,1485828903,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,624198.4,624198.4,23215,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828925,1560019.00
01/30/2017 21:15,2,0.000,ALERT,212.83,300.87,59.991,1485828903,"201051344000890","219011344069620",0.00,-4.00,0,298.77,308.69,0.0,0.0,0.000,612158.4,612158.4,23326,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828927,1560020.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.57,59.965,1485828903,"201051344000438","219011344069620",0.00,-5.50,0,298.47,308.09,0.0,0.0,0.000,613206.6,613206.6,23333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828929,1560021.00
01/30/2017 21:15,2,0.000,ALERT,213.29,300.27,60.002,1485828903,"201051344000417","219011344069620",0.00,-5.50,0,298.17,307.48,0.0,0.0,0.000,596459.6,596459.6,23463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828931,1560022.00
01/30/2017 21:15,2,0.000,ALERT,212.38,299.67,59.986,1485828903,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,866654.0,866654.0,22839,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828932,1560023.00
01/30/2017 21:15,2,0.000,ALERT,212.83,299.37,59.991,1485828903,"274151322000076","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,924088.7,924088.7,22951,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828934,1560024.00
01/30/2017 21:15,2,0.000,ALERT,212.83,301.47,59.991,1485828903,"201051344000868","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,607202.1,607202.1,23312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828936,1560025.00
01/30/2017 21:15,2,0.000,ALERT,212.16,300.27,59.986,1485828903,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,915057.0,915057.0,23020,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828938,1560026.00
01/30/2017 21:15,2,0.000,ALERT,212.38,300.27,60.012,1485828903,"201051344000988","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,568906.2,568906.2,23338,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828940,1560027.00
01/30/2017 21:15,2,0.000,ALERT,212.83,299.97,59.975,1485828903,"201051344001025","219011344069620",0.00,-5.50,0,297.87,307.48,0.0,0.0,0.000,613328.7,613328.7,23374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828942,1560028.00
01/30/2017 21:15,2,0.000,ALERT,212.61,300.87,59.986,1485828903,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617316.8,617316.8,23075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828943,1560029.00
01/30/2017 21:15,2,0.000,ALERT,213.29,300.27,59.986,1485828903,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615976.5,615976.5,22988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828945,1560030.00
01/30/2017 21:15,2,0.000,ALERT,213.29,300.57,59.986,1485828903,"201051344000685","219011344069620",0.00,-5.00,0,298.47,308.69,0.0,0.0,0.000,612457.5,612457.5,23247,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828947,1560031.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.27,59.970,1485828903,"201051344000917","219011344069620",0.00,-3.50,0,297.87,307.18,0.0,0.0,0.000,609405.6,609405.6,23258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828949,1560032.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.57,59.981,1485828903,"201051344001145","219011344069620",0.00,-5.00,0,299.07,308.69,0.0,0.0,0.000,615437.3,615437.3,23115,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828950,1560033.00
01/30/2017 21:15,2,0.000,ALERT,213.06,299.97,59.970,1485828903,"201051344000651","219011344069620",0.00,-6.00,0,298.17,306.88,0.0,0.0,0.000,607980.1,607980.1,23313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828952,1560034.00
01/30/2017 21:15,2,0.000,ALERT,211.70,298.47,59.965,1485828903,"274151322000088","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,831895.5,831895.5,22959,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828954,1560035.00
01/30/2017 21:15,2,0.000,ALERT,212.83,298.77,59.970,1485828903,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,721936.0,721936.0,23451,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828956,1560036.00
01/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.970,1485828903,"201051344001135","219011344069620",0.00,-5.00,0,298.47,307.48,0.0,0.0,0.000,603542.0,603542.0,23371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828958,1560037.00
01/30/2017 21:15,2,0.000,ALERT,212.38,301.17,59.949,1485828903,"201051344000594","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,619683.9,619683.9,23259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828959,1560038.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1485828903,"201051344001203","219011344069620",0.00,-5.50,0,298.77,308.69,0.0,0.0,0.000,611915.4,611915.4,23360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828961,1560039.00
01/30/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1485828903,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,848161.2,848161.2,23034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828963,1560040.00
01/30/2017 21:15,2,0.000,ALERT,213.06,299.97,59.975,1485828903,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,606045.5,606045.5,23347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828965,1560041.00
01/30/2017 21:15,2,0.000,ALERT,212.83,300.27,59.944,1485828903,"201051344001093","219011344069620",0.00,-3.50,0,298.77,307.48,0.0,0.0,0.000,609007.5,609007.5,23274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828967,1560042.00
01/30/2017 21:15,2,0.000,ALERT,212.61,300.57,59.970,1485828903,"201051344000900","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,625029.8,625029.8,22901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485828969,1560043.00
01/30/2017 21:15,2,0.000,ALERT,212.83,299.67,60.002,1485828903,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,614714.0,614714.0,22911,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828970,1560044.00
01/30/2017 21:15,2,0.000,ALERT,213.06,301.17,59.975,1485828903,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,625497.5,625497.5,22907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828972,1560045.00
01/30/2017 21:15,2,0.000,ALERT,212.83,300.87,59.965,1485828903,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,618216.3,618216.3,23048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828974,1560046.00
01/30/2017 21:15,2,0.000,ALERT,213.06,300.57,59.965,1485828903,"201051344001158","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,606677.1,606677.1,23267,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828976,1560047.00
01/30/2017 21:15,2,0.000,ALERT,213.29,301.17,59.975,1485828903,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,617410.6,617410.6,22942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828978,1560048.00
