ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 21:15,2,0.000,ALERT,212.16,297.87,59.965,1485828903,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,820184.5,820184.5,23247,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485828979,1560049.00
01/30/2017 21:30,2,0.000,ALERT,213.06,300.27,59.959,1485829803,"201051344000645","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,616664.6,616664.6,22930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829805,1560050.00
01/30/2017 21:30,2,0.000,ALERT,211.93,298.17,59.954,1485829803,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,846786.4,846786.4,23044,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829807,1560051.00
01/30/2017 21:30,2,0.000,ALERT,213.29,300.27,59.959,1485829803,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,605869.9,605869.9,23327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829809,1560052.00
01/30/2017 21:30,2,0.000,ALERT,212.83,300.57,59.954,1485829803,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,608732.5,608732.5,23299,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829810,1560053.00
01/30/2017 21:30,2,0.000,ALERT,212.38,299.97,59.944,1485829803,"201051344000646","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,604599.6,604599.6,23275,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829812,1560054.00
01/30/2017 21:30,2,0.000,ALERT,211.48,298.47,59.959,1485829803,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,875133.7,875133.7,22805,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829814,1560055.00
01/30/2017 21:30,2,0.000,ALERT,212.61,299.97,59.965,1485829803,"201051344000585","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,615167.0,615167.0,23351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829816,1560056.00
01/30/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1485829803,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,607951.6,607951.6,23179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829818,1560057.00
01/30/2017 21:30,2,0.000,ALERT,212.83,300.57,60.002,1485829803,"201051344000582","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,599885.4,599885.4,23311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829819,1560058.00
01/30/2017 21:30,2,0.000,ALERT,212.16,299.97,59.986,1485829803,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615173.7,615173.7,23261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829821,1560059.00
01/30/2017 21:30,2,0.000,ALERT,211.70,297.26,59.970,1485829803,"274151322000094","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,720833.3,720833.3,23562,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829823,1560060.00
01/30/2017 21:30,2,0.000,ALERT,212.38,300.87,59.959,1485829803,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,624198.4,624198.4,23217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829825,1560061.00
01/30/2017 21:30,2,0.000,ALERT,212.38,300.27,59.965,1485829803,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,612158.4,612158.4,23328,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829827,1560062.00
01/30/2017 21:30,2,0.000,ALERT,212.61,299.97,59.933,1485829803,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,613206.6,613206.6,23335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829828,1560063.00
01/30/2017 21:30,2,0.000,ALERT,212.83,299.37,59.965,1485829803,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,596459.6,596459.6,23465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829830,1560064.00
01/30/2017 21:30,2,0.000,ALERT,211.70,298.17,59.965,1485829803,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,866654.0,866654.0,22841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829832,1560065.00
01/30/2017 21:30,2,0.000,ALERT,212.38,297.87,59.928,1485829803,"274151322000076","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,924088.7,924088.7,22953,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829834,1560066.00
01/30/2017 21:30,2,0.000,ALERT,212.38,300.87,59.970,1485829803,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,607202.1,607202.1,23314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829836,1560067.00
01/30/2017 21:30,2,0.000,ALERT,211.70,299.07,59.991,1485829803,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,915057.0,915057.0,23022,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829838,1560068.00
01/30/2017 21:30,2,0.000,ALERT,212.38,299.97,59.975,1485829803,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,568906.2,568906.2,23340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829840,1560069.00
01/30/2017 21:30,2,0.000,ALERT,212.38,298.77,59.965,1485829803,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,613328.7,613328.7,23376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829841,1560070.00
01/30/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1485829803,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617316.8,617316.8,23077,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829843,1560071.00
01/30/2017 21:30,2,0.000,ALERT,213.06,300.57,59.970,1485829803,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,615976.5,615976.5,22990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829845,1560072.00
01/30/2017 21:30,2,0.000,ALERT,212.83,299.67,59.970,1485829803,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,612457.5,612457.5,23249,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829847,1560073.00
01/30/2017 21:30,2,0.000,ALERT,212.83,299.67,59.975,1485829803,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,609405.6,609405.6,23260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829849,1560074.00
01/30/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1485829803,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,615437.3,615437.3,23117,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829850,1560075.00
01/30/2017 21:30,2,0.000,ALERT,212.61,299.07,60.012,1485829803,"201051344000651","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,607980.1,607980.1,23315,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829852,1560076.00
01/30/2017 21:30,2,0.000,ALERT,211.25,297.57,59.975,1485829803,"274151322000088","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,831895.5,831895.5,22961,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829854,1560077.00
01/30/2017 21:30,2,0.000,ALERT,212.16,296.96,59.965,1485829803,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,721936.0,721936.0,23453,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829856,1560078.00
01/30/2017 21:30,2,0.000,ALERT,212.16,299.67,59.959,1485829803,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,603542.0,603542.0,23373,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829858,1560079.00
01/30/2017 21:30,2,0.000,ALERT,212.16,300.57,59.959,1485829803,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,619683.9,619683.9,23261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829859,1560080.00
01/30/2017 21:30,2,0.000,ALERT,212.61,299.37,59.965,1485829803,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,611915.4,611915.4,23362,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829861,1560081.00
01/30/2017 21:30,2,0.000,ALERT,211.25,297.57,59.954,1485829803,"274151322000054","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,848161.2,848161.2,23036,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829863,1560082.00
01/30/2017 21:30,2,0.000,ALERT,212.83,299.67,59.949,1485829803,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,606045.5,606045.5,23349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829865,1560083.00
01/30/2017 21:30,2,0.000,ALERT,212.38,299.67,59.959,1485829803,"201051344001093","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,609007.5,609007.5,23276,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829866,1560084.00
01/30/2017 21:30,2,0.000,ALERT,212.38,300.27,59.965,1485829803,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,625029.8,625029.8,22903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829868,1560085.00
01/30/2017 21:30,2,0.000,ALERT,212.61,299.67,59.949,1485829803,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,614714.0,614714.0,22913,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829870,1560086.00
01/30/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1485829803,"201051344000569","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,625497.5,625497.5,22909,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485829872,1560087.00
01/30/2017 21:30,2,0.000,ALERT,212.61,300.57,59.959,1485829803,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,618216.3,618216.3,23050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829874,1560088.00
01/30/2017 21:30,2,0.000,ALERT,212.61,300.27,59.954,1485829803,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,606677.1,606677.1,23269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829876,1560089.00
01/30/2017 21:30,2,0.000,ALERT,212.83,300.57,59.981,1485829803,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617410.6,617410.6,22944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829877,1560090.00
01/30/2017 21:30,2,0.000,ALERT,211.48,297.26,59.970,1485829803,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,820184.5,820184.5,23249,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485829879,1560091.00
01/30/2017 21:45,2,0.000,ALERT,212.83,299.97,59.991,1485830703,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,616664.6,616664.6,22932,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830705,1560092.00
01/30/2017 21:45,2,0.000,ALERT,211.93,298.17,59.965,1485830703,"274151322000085","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,846786.4,846786.4,23046,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830707,1560093.00
01/30/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1485830703,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,605869.9,605869.9,23329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830709,1560094.00
01/30/2017 21:45,2,0.000,ALERT,212.61,299.97,59.970,1485830703,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,608732.5,608732.5,23301,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830710,1560095.00
01/30/2017 21:45,2,0.000,ALERT,212.61,300.57,59.938,1485830703,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,604599.6,604599.6,23277,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830712,1560096.00
01/30/2017 21:45,2,0.000,ALERT,211.48,299.37,60.023,1485830703,"274151322000052","219011344069620",0.00,-5.00,0,295.76,301.77,0.0,0.0,0.000,875133.7,875133.7,22807,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830714,1560097.00
01/30/2017 21:45,2,0.000,ALERT,212.83,300.87,59.970,1485830703,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,615167.0,615167.0,23353,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830716,1560098.00
01/30/2017 21:45,2,0.000,ALERT,212.61,301.17,59.975,1485830703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,607951.6,607951.6,23181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830718,1560099.00
01/30/2017 21:45,2,0.000,ALERT,213.29,301.77,59.981,1485830703,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,599885.4,599885.4,23313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830719,1560100.00
01/30/2017 21:45,2,0.000,ALERT,212.61,301.17,59.970,1485830703,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,615173.7,615173.7,23263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830721,1560101.00
01/30/2017 21:45,2,0.000,ALERT,211.70,298.17,60.012,1485830703,"274151322000094","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,720833.3,720833.3,23564,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830723,1560102.00
01/30/2017 21:45,2,0.000,ALERT,212.61,300.87,59.981,1485830703,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,624198.4,624198.4,23219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830725,1560103.00
01/30/2017 21:45,2,0.000,ALERT,212.38,300.87,59.986,1485830703,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,612158.4,612158.4,23330,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830727,1560104.00
01/30/2017 21:45,2,0.000,ALERT,212.83,300.57,59.986,1485830703,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,613206.6,613206.6,23337,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830729,1560105.00
01/30/2017 21:45,2,0.000,ALERT,213.06,300.27,59.986,1485830703,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,596459.6,596459.6,23467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830730,1560106.00
01/30/2017 21:45,2,0.000,ALERT,211.70,299.07,59.991,1485830703,"274151322000083","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,866654.0,866654.0,22843,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830732,1560107.00
01/30/2017 21:45,2,0.000,ALERT,212.38,298.17,59.981,1485830703,"274151322000076","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,924088.7,924088.7,22955,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830734,1560108.00
01/30/2017 21:45,2,0.000,ALERT,212.61,300.87,59.996,1485830703,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,607202.1,607202.1,23316,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830736,1560109.00
01/30/2017 21:45,2,0.000,ALERT,211.93,299.67,60.012,1485830703,"274151322000095","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,915057.0,915057.0,23024,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830738,1560110.00
01/30/2017 21:45,2,0.000,ALERT,212.38,299.97,59.986,1485830703,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,568906.2,568906.2,23342,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830739,1560111.00
01/30/2017 21:45,2,0.000,ALERT,212.61,299.97,59.986,1485830703,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,613328.7,613328.7,23378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830741,1560112.00
01/30/2017 21:45,2,0.000,ALERT,212.38,300.27,59.981,1485830703,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,617316.8,617316.8,23079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830743,1560113.00
01/30/2017 21:45,2,0.000,ALERT,213.29,300.27,59.986,1485830703,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,615976.5,615976.5,22992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830745,1560114.00
01/30/2017 21:45,2,0.000,ALERT,213.06,300.57,59.981,1485830703,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612457.5,612457.5,23251,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830747,1560115.00
01/30/2017 21:45,2,0.000,ALERT,213.06,299.97,59.981,1485830703,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,609405.6,609405.6,23262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830749,1560116.00
01/30/2017 21:45,2,0.000,ALERT,213.29,300.87,59.986,1485830703,"201051344001145","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,615437.3,615437.3,23119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830750,1560117.00
01/30/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1485830703,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,607980.1,607980.1,23317,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830752,1560118.00
01/30/2017 21:45,2,0.000,ALERT,211.48,298.47,59.991,1485830703,"274151322000088","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,831895.5,831895.5,22963,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830754,1560119.00
01/30/2017 21:45,2,0.000,ALERT,212.61,298.17,59.981,1485830703,"274151322000068","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,721936.0,721936.0,23455,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830756,1560120.00
01/30/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1485830703,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,603542.0,603542.0,23375,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830758,1560121.00
01/30/2017 21:45,2,0.000,ALERT,212.38,300.87,59.986,1485830703,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,619683.9,619683.9,23263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830760,1560122.00
01/30/2017 21:45,2,0.000,ALERT,212.83,300.27,59.975,1485830703,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,611915.4,611915.4,23364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830761,1560123.00
01/30/2017 21:45,2,0.000,ALERT,211.70,298.47,59.986,1485830703,"274151322000054","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,848161.2,848161.2,23038,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830763,1560124.00
01/30/2017 21:45,2,0.000,ALERT,213.06,300.27,60.023,1485830703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,606045.5,606045.5,23351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830765,1560125.00
01/30/2017 21:45,2,0.000,ALERT,212.83,300.57,59.996,1485830703,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,609007.5,609007.5,23278,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830767,1560126.00
01/30/2017 21:45,2,0.000,ALERT,212.38,300.27,59.975,1485830703,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,625029.8,625029.8,22905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830768,1560127.00
01/30/2017 21:45,2,0.000,ALERT,212.38,298.77,59.975,1485830703,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,614714.0,614714.0,22915,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485830770,1560128.00
01/30/2017 21:45,2,0.000,ALERT,212.61,300.87,59.965,1485830703,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,625497.5,625497.5,22911,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830772,1560129.00
01/30/2017 21:45,2,0.000,ALERT,212.61,300.27,59.954,1485830703,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,618216.3,618216.3,23052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830774,1560130.00
01/30/2017 21:45,2,0.000,ALERT,212.83,299.97,59.970,1485830703,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,606677.1,606677.1,23271,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830776,1560131.00
01/30/2017 21:45,2,0.000,ALERT,213.06,300.57,59.965,1485830703,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,617410.6,617410.6,22946,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830778,1560132.00
01/30/2017 21:45,2,0.000,ALERT,211.93,297.87,59.959,1485830703,"274151322000087","219011344069620",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,820184.5,820184.5,23251,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485830780,1560133.00
01/30/2017 22:00,2,0.000,ALERT,213.51,301.47,60.018,1485831603,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,616664.6,616664.6,22934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831605,1560134.00
01/30/2017 22:00,2,0.000,ALERT,212.16,299.67,60.012,1485831603,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,846786.4,846786.4,23048,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831607,1560135.00
01/30/2017 22:00,2,0.000,ALERT,213.96,301.77,60.023,1485831603,"201051344000633","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,605869.9,605869.9,23331,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831609,1560136.00
01/30/2017 22:00,2,0.000,ALERT,213.51,302.07,60.028,1485831603,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,608732.5,608732.5,23303,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831611,1560137.00
01/30/2017 22:00,2,0.000,ALERT,212.83,301.17,60.023,1485831603,"201051344000646","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,604599.6,604599.6,23279,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831612,1560138.00
01/30/2017 22:00,2,0.000,ALERT,211.93,300.27,60.028,1485831603,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,875133.7,875133.7,22809,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831614,1560139.00
01/30/2017 22:00,2,0.000,ALERT,213.06,301.17,60.028,1485831603,"201051344000585","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,615167.0,615167.0,23355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831616,1560140.00
01/30/2017 22:00,2,0.000,ALERT,212.83,301.47,60.018,1485831603,"201051344001230","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,607951.6,607951.6,23183,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831618,1560141.00
01/30/2017 22:00,2,0.000,ALERT,213.51,302.37,60.028,1485831603,"201051344000582","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,599885.4,599885.4,23315,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831620,1560142.00
01/30/2017 22:00,2,0.000,ALERT,212.61,301.17,60.018,1485831603,"201051344000955","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,615173.7,615173.7,23265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831621,1560143.00
01/30/2017 22:00,2,0.000,ALERT,212.38,299.67,60.034,1485831603,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,720833.3,720833.3,23566,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831623,1560144.00
01/30/2017 22:00,2,0.000,ALERT,213.29,302.68,60.034,1485831603,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,624198.4,624198.4,23221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831625,1560145.00
01/30/2017 22:00,2,0.000,ALERT,212.83,301.77,60.018,1485831603,"201051344000890","219011344069620",0.00,-5.00,0,299.07,305.68,0.0,0.0,0.000,612158.4,612158.4,23332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831627,1560146.00
01/30/2017 22:00,2,0.000,ALERT,213.06,301.17,60.018,1485831603,"201051344000438","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,613206.6,613206.6,23339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831629,1560147.00
01/30/2017 22:00,2,0.000,ALERT,213.29,300.87,60.023,1485831603,"201051344000417","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,596459.6,596459.6,23469,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831630,1560148.00
01/30/2017 22:00,2,0.000,ALERT,212.38,300.27,60.018,1485831603,"274151322000083","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,866654.0,866654.0,22845,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831632,1560149.00
01/30/2017 22:00,2,0.000,ALERT,213.06,300.27,60.012,1485831603,"274151322000076","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,924088.7,924088.7,22957,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831634,1560150.00
01/30/2017 22:00,2,0.000,ALERT,213.29,302.68,60.018,1485831603,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,607202.1,607202.1,23318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831636,1560151.00
01/30/2017 22:00,2,0.000,ALERT,212.16,301.47,60.012,1485831603,"274151322000095","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,915057.0,915057.0,23026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831638,1560152.00
01/30/2017 22:00,2,0.000,ALERT,212.83,300.27,60.023,1485831603,"201051344001025","219011344069620",0.00,-5.50,0,297.87,304.78,0.0,0.0,0.000,613328.7,613328.7,23380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831641,1560153.00
01/30/2017 22:00,2,0.000,ALERT,213.29,302.37,60.049,1485831603,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,617316.8,617316.8,23081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831643,1560154.00
01/30/2017 22:00,2,0.000,ALERT,213.74,301.77,60.012,1485831603,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,615976.5,615976.5,22994,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831644,1560155.00
01/30/2017 22:00,2,0.000,ALERT,213.29,301.47,60.007,1485831603,"201051344000685","219011344069620",0.00,-5.00,0,298.47,304.48,0.0,0.0,0.000,612457.5,612457.5,23253,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831646,1560156.00
01/30/2017 22:00,2,0.000,ALERT,213.29,300.87,59.991,1485831603,"201051344000917","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,609405.6,609405.6,23264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831648,1560157.00
01/30/2017 22:00,2,0.000,ALERT,213.29,301.17,60.012,1485831603,"201051344001145","219011344069620",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,615437.3,615437.3,23121,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831650,1560158.00
01/30/2017 22:00,2,0.000,ALERT,213.06,300.57,60.018,1485831603,"201051344000651","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,607980.1,607980.1,23319,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831652,1560159.00
01/30/2017 22:00,2,0.000,ALERT,212.16,299.67,60.028,1485831603,"274151322000088","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,831895.5,831895.5,22965,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831653,1560160.00
01/30/2017 22:00,2,0.000,ALERT,212.83,299.07,60.002,1485831603,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,721936.0,721936.0,23457,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831655,1560161.00
01/30/2017 22:00,2,0.000,ALERT,212.83,301.47,60.007,1485831603,"201051344001135","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,603542.0,603542.0,23377,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831657,1560162.00
01/30/2017 22:00,2,0.000,ALERT,213.06,302.68,60.023,1485831603,"201051344000594","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,619683.9,619683.9,23265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831659,1560163.00
01/30/2017 22:00,2,0.000,ALERT,213.29,301.47,59.981,1485831603,"201051344001203","219011344069620",0.00,-5.50,0,298.47,305.68,0.0,0.0,0.000,611915.4,611915.4,23366,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831660,1560164.00
01/30/2017 22:00,2,0.000,ALERT,212.38,300.57,60.012,1485831603,"274151322000054","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,848161.2,848161.2,23040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831662,1560165.00
01/30/2017 22:00,2,0.000,ALERT,213.74,301.47,60.002,1485831603,"201051344000867","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,606045.5,606045.5,23353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831664,1560166.00
01/30/2017 22:00,2,0.000,ALERT,213.06,301.47,60.012,1485831603,"201051344001093","219011344069620",0.00,-3.50,0,298.17,303.88,0.0,0.0,0.000,609007.5,609007.5,23280,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831666,1560167.00
01/30/2017 22:00,2,0.000,ALERT,213.29,302.37,60.028,1485831603,"201051344000900","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,625029.8,625029.8,22907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485831668,1560168.00
01/30/2017 22:00,2,0.000,ALERT,213.74,301.47,60.007,1485831603,"201051344000648","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,614714.0,614714.0,22917,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831669,1560169.00
01/30/2017 22:00,2,0.000,ALERT,213.51,302.68,60.007,1485831603,"201051344000569","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,625497.5,625497.5,22913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831671,1560170.00
01/30/2017 22:00,2,0.000,ALERT,213.51,302.37,60.007,1485831603,"201051344000983","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,618216.3,618216.3,23054,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831673,1560171.00
01/30/2017 22:00,2,0.000,ALERT,213.74,302.07,60.007,1485831603,"201051344001158","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,606677.1,606677.1,23273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831675,1560172.00
01/30/2017 22:00,2,0.000,ALERT,213.96,302.68,60.002,1485831603,"201051344000576","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,617410.6,617410.6,22948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831677,1560173.00
01/30/2017 22:00,2,0.000,ALERT,212.38,298.77,59.996,1485831603,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,820184.5,820184.5,23253,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831679,1560174.00
01/30/2017 22:00,2,0.000,ALERT,213.29,302.37,60.002,1485831603,"201051344000988","219011344069620",0.00,-5.00,0,295.46,302.98,0.0,0.0,0.000,568906.2,568906.2,23344,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485831680,1560175.00
01/30/2017 22:15,2,0.000,ALERT,213.51,301.17,59.986,1485832503,"201051344000645","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,616664.6,616664.6,22936,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832505,1560176.00
01/30/2017 22:15,2,0.000,ALERT,212.61,299.67,59.981,1485832503,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,846786.4,846786.4,23050,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832507,1560177.00
01/30/2017 22:15,2,0.000,ALERT,213.74,301.47,60.012,1485832503,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,605869.9,605869.9,23333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832508,1560178.00
01/30/2017 22:15,2,0.000,ALERT,213.29,301.77,59.991,1485832503,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,608732.5,608732.5,23305,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832510,1560179.00
01/30/2017 22:15,2,0.000,ALERT,212.61,300.57,60.002,1485832503,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,604599.6,604599.6,23281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832512,1560180.00
01/30/2017 22:15,2,0.000,ALERT,212.16,299.37,59.954,1485832503,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,875133.7,875133.7,22811,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832514,1560181.00
01/30/2017 22:15,2,0.000,ALERT,212.83,300.87,59.981,1485832503,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615167.0,615167.0,23357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832516,1560182.00
01/30/2017 22:15,2,0.000,ALERT,212.61,300.57,59.981,1485832503,"201051344001230","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,607951.6,607951.6,23185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832518,1560183.00
01/30/2017 22:15,2,0.000,ALERT,213.29,301.47,59.970,1485832503,"201051344000582","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,599885.4,599885.4,23317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832519,1560184.00
01/30/2017 22:15,2,0.000,ALERT,212.38,300.57,60.023,1485832503,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615173.7,615173.7,23267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832521,1560185.00
01/30/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1485832503,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,720833.3,720833.3,23568,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832523,1560186.00
01/30/2017 22:15,2,0.000,ALERT,213.29,302.37,59.986,1485832503,"201051344000579","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,624198.4,624198.4,23223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832525,1560187.00
01/30/2017 22:15,2,0.000,ALERT,212.61,301.17,59.986,1485832503,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,612158.4,612158.4,23334,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832526,1560188.00
01/30/2017 22:15,2,0.000,ALERT,212.83,300.57,59.975,1485832503,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,613206.6,613206.6,23341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832528,1560189.00
01/30/2017 22:15,2,0.000,ALERT,213.06,299.97,59.970,1485832503,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,596459.6,596459.6,23471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832530,1560190.00
01/30/2017 22:15,2,0.000,ALERT,212.83,300.57,59.975,1485832503,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,866654.0,866654.0,22847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832532,1560191.00
01/30/2017 22:15,2,0.000,ALERT,213.29,300.27,59.954,1485832503,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,924088.7,924088.7,22959,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832534,1560192.00
01/30/2017 22:15,2,0.000,ALERT,213.29,302.98,59.991,1485832503,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,607202.1,607202.1,23320,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832536,1560193.00
