ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 22:15,2,0.000,ALERT,212.38,300.87,59.975,1485832503,"274151322000095","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,915057.0,915057.0,23028,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832538,1560194.00
01/30/2017 22:15,2,0.000,ALERT,213.06,301.77,59.938,1485832503,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.58,0.0,0.0,0.000,568906.2,568906.2,23346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832539,1560195.00
01/30/2017 22:15,2,0.000,ALERT,212.61,299.97,59.991,1485832503,"201051344001025","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,613328.7,613328.7,23382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832541,1560196.00
01/30/2017 22:15,2,0.000,ALERT,213.06,301.77,59.991,1485832503,"201051344000458","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,617316.8,617316.8,23083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832543,1560197.00
01/30/2017 22:15,2,0.000,ALERT,213.74,302.07,59.986,1485832503,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,615976.5,615976.5,22996,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832545,1560198.00
01/30/2017 22:15,2,0.000,ALERT,213.06,300.87,59.986,1485832503,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,612457.5,612457.5,23255,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832547,1560199.00
01/30/2017 22:15,2,0.000,ALERT,212.83,299.97,59.975,1485832503,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,609405.6,609405.6,23266,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832548,1560200.00
01/30/2017 22:15,2,0.000,ALERT,213.06,300.57,59.981,1485832503,"201051344001145","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,615437.3,615437.3,23123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832550,1560201.00
01/30/2017 22:15,2,0.000,ALERT,212.83,299.97,59.933,1485832503,"201051344000651","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,607980.1,607980.1,23321,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832552,1560202.00
01/30/2017 22:15,2,0.000,ALERT,212.16,299.97,59.975,1485832503,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,831895.5,831895.5,22967,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832554,1560203.00
01/30/2017 22:15,2,0.000,ALERT,213.06,299.37,59.970,1485832503,"274151322000068","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,721936.0,721936.0,23459,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832556,1560204.00
01/30/2017 22:15,2,0.000,ALERT,212.38,300.57,59.975,1485832503,"201051344001135","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,603542.0,603542.0,23379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832557,1560205.00
01/30/2017 22:15,2,0.000,ALERT,212.83,302.37,59.970,1485832503,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,619683.9,619683.9,23267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832559,1560206.00
01/30/2017 22:15,2,0.000,ALERT,212.83,300.27,59.965,1485832503,"201051344001203","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,611915.4,611915.4,23368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832561,1560207.00
01/30/2017 22:15,2,0.000,ALERT,212.38,300.57,59.959,1485832503,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,848161.2,848161.2,23042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832563,1560208.00
01/30/2017 22:15,2,0.000,ALERT,213.51,301.17,59.954,1485832503,"201051344000867","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,606045.5,606045.5,23355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832564,1560209.00
01/30/2017 22:15,2,0.000,ALERT,212.61,300.27,60.018,1485832503,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,609007.5,609007.5,23282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832566,1560210.00
01/30/2017 22:15,2,0.000,ALERT,213.06,301.77,59.933,1485832503,"201051344000900","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,625029.8,625029.8,22909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832568,1560211.00
01/30/2017 22:15,2,0.000,ALERT,213.29,301.17,60.002,1485832503,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,614714.0,614714.0,22919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832570,1560212.00
01/30/2017 22:15,2,0.000,ALERT,213.29,302.37,59.970,1485832503,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,625497.5,625497.5,22915,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832572,1560213.00
01/30/2017 22:15,2,0.000,ALERT,213.29,302.07,59.970,1485832503,"201051344000983","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,618216.3,618216.3,23056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832573,1560214.00
01/30/2017 22:15,2,0.000,ALERT,213.29,301.77,59.965,1485832503,"201051344001158","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,606677.1,606677.1,23275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832575,1560215.00
01/30/2017 22:15,2,0.000,ALERT,213.74,302.68,59.965,1485832503,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,617410.6,617410.6,22950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485832577,1560216.00
01/30/2017 22:15,2,0.000,ALERT,212.61,299.37,59.965,1485832503,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,820184.5,820184.5,23255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485832579,1560217.00
01/30/2017 22:30,2,0.000,ALERT,213.29,300.87,60.018,1485833403,"201051344000645","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,616664.6,616664.6,22938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833405,1560218.00
01/30/2017 22:30,2,0.000,ALERT,211.70,299.07,60.007,1485833403,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,846786.4,846786.4,23052,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833407,1560219.00
01/30/2017 22:30,2,0.000,ALERT,213.29,300.57,60.012,1485833403,"201051344000633","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,605869.9,605869.9,23335,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833409,1560220.00
01/30/2017 22:30,2,0.000,ALERT,212.83,300.57,60.007,1485833403,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,608732.5,608732.5,23307,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833410,1560221.00
01/30/2017 22:30,2,0.000,ALERT,212.83,300.87,60.023,1485833403,"201051344000646","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,604599.6,604599.6,23283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833412,1560222.00
01/30/2017 22:30,2,0.000,ALERT,211.48,299.67,60.007,1485833403,"274151322000052","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,875133.7,875133.7,22813,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833414,1560223.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.17,60.044,1485833403,"201051344000585","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,615167.0,615167.0,23359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833416,1560224.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.47,60.023,1485833403,"201051344001230","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,607951.6,607951.6,23187,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833417,1560225.00
01/30/2017 22:30,2,0.000,ALERT,213.51,302.07,60.018,1485833403,"201051344000582","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,599885.4,599885.4,23319,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833419,1560226.00
01/30/2017 22:30,2,0.000,ALERT,212.61,301.17,60.034,1485833403,"201051344000955","219011344069620",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,615173.7,615173.7,23269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833421,1560227.00
01/30/2017 22:30,2,0.000,ALERT,211.70,298.77,60.018,1485833403,"274151322000094","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,720833.3,720833.3,23570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833423,1560228.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.47,60.012,1485833403,"201051344000579","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,624198.4,624198.4,23225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833425,1560229.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.47,60.023,1485833403,"201051344000890","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,612158.4,612158.4,23336,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833426,1560230.00
01/30/2017 22:30,2,0.000,ALERT,213.06,301.17,60.007,1485833403,"201051344000438","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,613206.6,613206.6,23343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833428,1560231.00
01/30/2017 22:30,2,0.000,ALERT,213.29,300.57,60.007,1485833403,"201051344000417","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,596459.6,596459.6,23473,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833430,1560232.00
01/30/2017 22:30,2,0.000,ALERT,211.93,300.27,60.007,1485833403,"274151322000083","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,866654.0,866654.0,22849,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833432,1560233.00
01/30/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1485833403,"274151322000076","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,924088.7,924088.7,22961,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833434,1560234.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.77,60.002,1485833403,"201051344000868","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,607202.1,607202.1,23322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833436,1560235.00
01/30/2017 22:30,2,0.000,ALERT,211.70,299.97,60.012,1485833403,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,915057.0,915057.0,23030,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833437,1560236.00
01/30/2017 22:30,2,0.000,ALERT,212.83,300.87,60.034,1485833403,"201051344000988","219011344069620",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,568906.2,568906.2,23348,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833439,1560237.00
01/30/2017 22:30,2,0.000,ALERT,212.61,300.27,60.034,1485833403,"201051344001025","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,613328.7,613328.7,23384,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833441,1560238.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.17,60.012,1485833403,"201051344000458","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,617316.8,617316.8,23085,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833443,1560239.00
01/30/2017 22:30,2,0.000,ALERT,213.51,301.17,60.018,1485833403,"201051344000853","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,615976.5,615976.5,22998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833445,1560240.00
01/30/2017 22:30,2,0.000,ALERT,213.29,301.17,60.012,1485833403,"201051344000685","219011344069620",0.00,-5.00,0,298.17,304.18,0.0,0.0,0.000,612457.5,612457.5,23257,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833446,1560241.00
01/30/2017 22:30,2,0.000,ALERT,213.29,300.87,60.018,1485833403,"201051344000917","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,609405.6,609405.6,23268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833448,1560242.00
01/30/2017 22:30,2,0.000,ALERT,213.29,301.17,60.012,1485833403,"201051344001145","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,615437.3,615437.3,23125,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833450,1560243.00
01/30/2017 22:30,2,0.000,ALERT,213.06,300.57,60.018,1485833403,"201051344000651","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,607980.1,607980.1,23323,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833452,1560244.00
01/30/2017 22:30,2,0.000,ALERT,211.48,299.37,60.018,1485833403,"274151322000088","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,831895.5,831895.5,22969,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833454,1560245.00
01/30/2017 22:30,2,0.000,ALERT,212.38,298.77,60.028,1485833403,"274151322000068","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,721936.0,721936.0,23461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833455,1560246.00
01/30/2017 22:30,2,0.000,ALERT,212.61,301.17,60.012,1485833403,"201051344001135","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,603542.0,603542.0,23381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833457,1560247.00
01/30/2017 22:30,2,0.000,ALERT,212.61,301.47,60.018,1485833403,"201051344000594","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,619683.9,619683.9,23269,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833459,1560248.00
01/30/2017 22:30,2,0.000,ALERT,212.83,300.87,60.018,1485833403,"201051344001203","219011344069620",0.00,-5.50,0,298.47,305.68,0.0,0.0,0.000,611915.4,611915.4,23370,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833461,1560249.00
01/30/2017 22:30,2,0.000,ALERT,211.48,299.07,60.023,1485833403,"274151322000054","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,848161.2,848161.2,23044,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833463,1560250.00
01/30/2017 22:30,2,0.000,ALERT,212.83,299.67,59.975,1485833403,"201051344000867","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,606045.5,606045.5,23357,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833464,1560251.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.17,60.012,1485833403,"201051344001093","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,609007.5,609007.5,23284,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833466,1560252.00
01/30/2017 22:30,2,0.000,ALERT,212.83,301.17,60.039,1485833403,"201051344000900","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,625029.8,625029.8,22911,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833468,1560253.00
01/30/2017 22:30,2,0.000,ALERT,213.06,300.57,60.023,1485833403,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,614714.0,614714.0,22921,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833470,1560254.00
01/30/2017 22:30,2,0.000,ALERT,213.06,301.77,60.018,1485833403,"201051344000569","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,625497.5,625497.5,22917,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833472,1560255.00
01/30/2017 22:30,2,0.000,ALERT,213.06,301.47,60.028,1485833403,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,618216.3,618216.3,23058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833473,1560256.00
01/30/2017 22:30,2,0.000,ALERT,213.06,300.87,60.012,1485833403,"201051344001158","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,606677.1,606677.1,23277,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833475,1560257.00
01/30/2017 22:30,2,0.000,ALERT,213.51,301.77,60.034,1485833403,"201051344000576","219011344069620",0.00,-5.00,0,299.67,304.78,0.0,0.0,0.000,617410.6,617410.6,22952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485833477,1560258.00
01/30/2017 22:30,2,0.000,ALERT,211.70,298.17,60.039,1485833403,"274151322000087","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,820184.5,820184.5,23257,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485833479,1560259.00
01/30/2017 22:45,2,0.000,ALERT,214.19,301.47,59.991,1485834303,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,616664.6,616664.6,22940,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834305,1560260.00
01/30/2017 22:45,2,0.000,ALERT,212.61,299.37,60.002,1485834303,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,846786.4,846786.4,23054,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834307,1560261.00
01/30/2017 22:45,2,0.000,ALERT,214.19,301.47,60.007,1485834303,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,605869.9,605869.9,23337,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834309,1560262.00
01/30/2017 22:45,2,0.000,ALERT,213.96,301.77,60.002,1485834303,"201051344000469","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,608732.5,608732.5,23309,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834310,1560263.00
01/30/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1485834303,"201051344000646","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,604599.6,604599.6,23285,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834312,1560264.00
01/30/2017 22:45,2,0.000,ALERT,212.38,299.67,60.002,1485834303,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,875133.7,875133.7,22815,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834314,1560265.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.87,59.991,1485834303,"201051344000585","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615167.0,615167.0,23361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834316,1560266.00
01/30/2017 22:45,2,0.000,ALERT,213.29,301.17,60.002,1485834303,"201051344001230","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,607951.6,607951.6,23189,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834318,1560267.00
01/30/2017 22:45,2,0.000,ALERT,213.96,301.47,60.007,1485834303,"201051344000582","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,599885.4,599885.4,23321,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834320,1560268.00
01/30/2017 22:45,2,0.000,ALERT,213.06,300.57,59.996,1485834303,"201051344000955","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,615173.7,615173.7,23271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834321,1560269.00
01/30/2017 22:45,2,0.000,ALERT,212.61,299.07,59.991,1485834303,"274151322000094","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,720833.3,720833.3,23572,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834323,1560270.00
01/30/2017 22:45,2,0.000,ALERT,213.96,302.37,60.018,1485834303,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,624198.4,624198.4,23227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834325,1560271.00
01/30/2017 22:45,2,0.000,ALERT,213.29,301.17,59.996,1485834303,"201051344000890","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,612158.4,612158.4,23338,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834327,1560272.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.87,60.007,1485834303,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,613206.6,613206.6,23345,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834329,1560273.00
01/30/2017 22:45,2,0.000,ALERT,213.74,300.57,60.034,1485834303,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,596459.6,596459.6,23475,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834330,1560274.00
01/30/2017 22:45,2,0.000,ALERT,212.61,299.67,60.002,1485834303,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,866654.0,866654.0,22851,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834332,1560275.00
01/30/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1485834303,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,924088.7,924088.7,22963,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834334,1560276.00
01/30/2017 22:45,2,0.000,ALERT,213.74,302.37,59.996,1485834303,"201051344000868","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,607202.1,607202.1,23324,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834336,1560277.00
01/30/2017 22:45,2,0.000,ALERT,212.61,300.27,59.965,1485834303,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,915057.0,915057.0,23032,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834338,1560278.00
01/30/2017 22:45,2,0.000,ALERT,213.74,301.77,60.034,1485834303,"201051344000988","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,568906.2,568906.2,23350,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834339,1560279.00
01/30/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1485834303,"201051344001025","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,613328.7,613328.7,23386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834341,1560280.00
01/30/2017 22:45,2,0.000,ALERT,213.51,301.47,59.991,1485834303,"201051344000458","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,617316.8,617316.8,23087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834343,1560281.00
01/30/2017 22:45,2,0.000,ALERT,214.41,301.77,60.002,1485834303,"201051344000853","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,615976.5,615976.5,23000,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834345,1560282.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.87,59.996,1485834303,"201051344000685","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,612457.5,612457.5,23259,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834347,1560283.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.27,60.034,1485834303,"201051344000917","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,609405.6,609405.6,23270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834348,1560284.00
01/30/2017 22:45,2,0.000,ALERT,213.74,301.17,59.991,1485834303,"201051344001145","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,615437.3,615437.3,23127,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834350,1560285.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.27,59.986,1485834303,"201051344000651","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,607980.1,607980.1,23325,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834352,1560286.00
01/30/2017 22:45,2,0.000,ALERT,212.16,298.77,59.996,1485834303,"274151322000088","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,831895.5,831895.5,22971,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834354,1560287.00
01/30/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1485834303,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,721936.0,721936.0,23463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834356,1560288.00
01/30/2017 22:45,2,0.000,ALERT,213.06,300.87,59.981,1485834303,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,603542.0,603542.0,23383,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834357,1560289.00
01/30/2017 22:45,2,0.000,ALERT,213.51,302.07,59.991,1485834303,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,619683.9,619683.9,23271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834359,1560290.00
01/30/2017 22:45,2,0.000,ALERT,213.51,300.87,59.991,1485834303,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,611915.4,611915.4,23372,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834361,1560291.00
01/30/2017 22:45,2,0.000,ALERT,212.38,299.07,59.981,1485834303,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,848161.2,848161.2,23046,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834363,1560292.00
01/30/2017 22:45,2,0.000,ALERT,213.96,300.87,59.986,1485834303,"201051344000867","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,606045.5,606045.5,23359,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485834365,1560293.00
01/30/2017 22:45,2,0.000,ALERT,213.29,300.87,59.986,1485834303,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,609007.5,609007.5,23286,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834366,1560294.00
01/30/2017 22:45,2,0.000,ALERT,213.51,301.47,59.986,1485834303,"201051344000900","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,625029.8,625029.8,22913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834368,1560295.00
01/30/2017 22:45,2,0.000,ALERT,213.96,300.87,59.981,1485834303,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,614714.0,614714.0,22923,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834370,1560296.00
01/30/2017 22:45,2,0.000,ALERT,213.74,302.37,59.986,1485834303,"201051344000569","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,625497.5,625497.5,22919,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834372,1560297.00
01/30/2017 22:45,2,0.000,ALERT,213.74,301.77,59.981,1485834303,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,618216.3,618216.3,23060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834374,1560298.00
01/30/2017 22:45,2,0.000,ALERT,213.96,301.47,59.991,1485834303,"201051344001158","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,606677.1,606677.1,23279,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834376,1560299.00
01/30/2017 22:45,2,0.000,ALERT,214.41,302.07,59.981,1485834303,"201051344000576","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,617410.6,617410.6,22954,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834377,1560300.00
01/30/2017 22:45,2,0.000,ALERT,212.61,298.47,59.975,1485834303,"274151322000087","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,820184.5,820184.5,23259,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485834379,1560301.00
01/30/2017 23:00,2,0.000,ALERT,213.74,301.17,59.991,1485835203,"201051344000645","219011344069620",0.00,-5.00,0,288.25,303.58,0.0,0.0,0.000,616664.6,616664.6,22942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835205,1560302.00
01/30/2017 23:00,2,0.000,ALERT,212.38,299.37,59.996,1485835203,"274151322000085","219011344069620",0.00,-5.00,0,285.84,302.68,0.0,0.0,0.000,846786.4,846786.4,23056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835207,1560303.00
01/30/2017 23:00,2,0.000,ALERT,213.96,300.87,60.002,1485835203,"201051344000633","219011344069620",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,605869.9,605869.9,23339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835209,1560304.00
01/30/2017 23:00,2,0.000,ALERT,213.51,301.47,59.970,1485835203,"201051344000469","219011344069620",0.00,-6.00,0,287.05,303.58,0.0,0.0,0.000,608732.5,608732.5,23311,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835210,1560305.00
01/30/2017 23:00,2,0.000,ALERT,212.16,299.07,60.002,1485835203,"201051344000646","219011344069620",0.00,-5.50,0,287.05,302.37,0.0,0.0,0.000,604599.6,604599.6,23287,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835212,1560306.00
01/30/2017 23:00,2,0.000,ALERT,212.16,299.37,59.996,1485835203,"274151322000052","219011344069620",0.00,-5.00,0,285.84,302.68,0.0,0.0,0.000,875133.7,875133.7,22817,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835214,1560307.00
01/30/2017 23:00,2,0.000,ALERT,212.61,299.37,60.007,1485835203,"201051344000585","219011344069620",0.00,-5.00,0,287.05,302.37,0.0,0.0,0.000,615167.0,615167.0,23363,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835216,1560308.00
01/30/2017 23:00,2,0.000,ALERT,212.38,299.37,60.007,1485835203,"201051344001230","219011344069620",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,607951.6,607951.6,23191,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835217,1560309.00
01/30/2017 23:00,2,0.000,ALERT,212.83,299.97,60.007,1485835203,"201051344000582","219011344069620",0.00,-6.00,0,288.25,303.28,0.0,0.0,0.000,599885.4,599885.4,23323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835219,1560310.00
01/30/2017 23:00,2,0.000,ALERT,211.93,299.07,60.002,1485835203,"201051344000955","219011344069620",0.00,-5.50,0,287.05,302.68,0.0,0.0,0.000,615173.7,615173.7,23273,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835221,1560311.00
01/30/2017 23:00,2,0.000,ALERT,212.16,298.77,59.996,1485835203,"274151322000094","219011344069620",0.00,-6.00,0,285.24,301.77,0.0,0.0,0.000,720833.3,720833.3,23574,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835223,1560312.00
01/30/2017 23:00,2,0.000,ALERT,213.29,301.77,60.007,1485835203,"201051344000579","219011344069620",0.00,-5.00,0,288.85,304.48,0.0,0.0,0.000,624198.4,624198.4,23229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835225,1560313.00
01/30/2017 23:00,2,0.000,ALERT,212.16,299.37,60.018,1485835203,"201051344000890","219011344069620",0.00,-5.00,0,287.65,303.58,0.0,0.0,0.000,612158.4,612158.4,23340,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835226,1560314.00
01/30/2017 23:00,2,0.000,ALERT,212.38,298.77,60.002,1485835203,"201051344000438","219011344069620",0.00,-6.00,0,287.35,302.98,0.0,0.0,0.000,613206.6,613206.6,23347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835228,1560315.00
01/30/2017 23:00,2,0.000,ALERT,212.61,298.47,60.012,1485835203,"201051344000417","219011344069620",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,596459.6,596459.6,23477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835230,1560316.00
01/30/2017 23:00,2,0.000,ALERT,212.38,299.37,60.002,1485835203,"274151322000083","219011344069620",0.00,-5.00,0,286.14,302.98,0.0,0.0,0.000,866654.0,866654.0,22853,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835232,1560317.00
01/30/2017 23:00,2,0.000,ALERT,212.83,299.37,59.991,1485835203,"274151322000076","219011344069620",0.00,-5.50,0,285.84,302.98,0.0,0.0,0.000,924088.7,924088.7,22965,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835234,1560318.00
01/30/2017 23:00,2,0.000,ALERT,213.06,301.77,59.996,1485835203,"201051344000868","219011344069620",0.00,-5.50,0,288.85,304.48,0.0,0.0,0.000,607202.1,607202.1,23326,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835236,1560319.00
01/30/2017 23:00,2,0.000,ALERT,212.16,300.27,60.002,1485835203,"274151322000095","219011344069620",0.00,-6.00,0,286.74,303.58,0.0,0.0,0.000,915057.0,915057.0,23034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835238,1560320.00
01/30/2017 23:00,2,0.000,ALERT,213.06,301.17,59.996,1485835203,"201051344000988","219011344069620",0.00,-5.00,0,285.84,303.28,0.0,0.0,0.000,568906.2,568906.2,23352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835240,1560321.00
01/30/2017 23:00,2,0.000,ALERT,212.16,297.87,60.002,1485835203,"201051344001025","219011344069620",0.00,-6.00,0,286.44,302.98,0.0,0.0,0.000,613328.7,613328.7,23388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835241,1560322.00
01/30/2017 23:00,2,0.000,ALERT,213.29,301.17,60.002,1485835203,"201051344000458","219011344069620",0.00,-3.50,0,288.55,304.48,0.0,0.0,0.000,617316.8,617316.8,23089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835243,1560323.00
01/30/2017 23:00,2,0.000,ALERT,213.74,301.17,59.954,1485835203,"201051344000853","219011344069620",0.00,-5.50,0,288.25,303.88,0.0,0.0,0.000,615976.5,615976.5,23002,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835245,1560324.00
01/30/2017 23:00,2,0.000,ALERT,212.61,299.07,60.002,1485835203,"201051344000685","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,612457.5,612457.5,23261,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835247,1560325.00
01/30/2017 23:00,2,0.000,ALERT,212.38,298.47,60.002,1485835203,"201051344000917","219011344069620",0.00,-3.50,0,286.44,301.77,0.0,0.0,0.000,609405.6,609405.6,23272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835249,1560326.00
01/30/2017 23:00,2,0.000,ALERT,212.61,299.07,60.007,1485835203,"201051344001145","219011344069620",0.00,-5.50,0,287.35,302.98,0.0,0.0,0.000,615437.3,615437.3,23129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835250,1560327.00
01/30/2017 23:00,2,0.000,ALERT,212.38,298.17,60.002,1485835203,"201051344000651","219011344069620",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,607980.1,607980.1,23327,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835252,1560328.00
01/30/2017 23:00,2,0.000,ALERT,211.93,298.77,59.991,1485835203,"274151322000088","219011344069620",0.00,-5.00,0,285.54,302.07,0.0,0.0,0.000,831895.5,831895.5,22973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835254,1560329.00
01/30/2017 23:00,2,0.000,ALERT,212.83,298.17,60.028,1485835203,"274151322000068","219011344069620",0.00,-4.00,0,284.94,301.47,0.0,0.0,0.000,721936.0,721936.0,23465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835256,1560330.00
01/30/2017 23:00,2,0.000,ALERT,212.16,299.07,59.991,1485835203,"201051344001135","219011344069620",0.00,-5.50,0,287.05,303.28,0.0,0.0,0.000,603542.0,603542.0,23385,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835258,1560331.00
01/30/2017 23:00,2,0.000,ALERT,212.83,301.47,59.991,1485835203,"201051344000594","219011344069620",0.00,-6.00,0,287.95,303.88,0.0,0.0,0.000,619683.9,619683.9,23273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835259,1560332.00
01/30/2017 23:00,2,0.000,ALERT,212.61,298.77,59.986,1485835203,"201051344001203","219011344069620",0.00,-5.50,0,287.05,304.18,0.0,0.0,0.000,611915.4,611915.4,23374,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835261,1560333.00
01/30/2017 23:00,2,0.000,ALERT,212.16,298.77,59.996,1485835203,"274151322000054","219011344069620",0.00,-4.00,0,285.54,302.68,0.0,0.0,0.000,848161.2,848161.2,23048,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835263,1560334.00
01/30/2017 23:00,2,0.000,ALERT,213.51,300.57,59.965,1485835203,"201051344000867","219011344069620",0.00,-4.00,0,287.65,303.88,0.0,0.0,0.000,606045.5,606045.5,23361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835265,1560335.00
01/30/2017 23:00,2,0.000,ALERT,212.38,298.77,59.996,1485835203,"201051344001093","219011344069620",0.00,-4.00,0,287.35,302.37,0.0,0.0,0.000,609007.5,609007.5,23288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835267,1560336.00
01/30/2017 23:00,2,0.000,ALERT,213.06,300.87,60.023,1485835203,"201051344000900","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,625029.8,625029.8,22915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835268,1560337.00
01/30/2017 23:00,2,0.000,ALERT,213.51,300.57,60.007,1485835203,"201051344000648","219011344069620",0.00,-6.50,0,287.95,303.58,0.0,0.0,0.000,614714.0,614714.0,22925,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835270,1560338.00
