ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2017 23:00,2,0.000,ALERT,213.29,301.47,60.002,1485835203,"201051344000569","219011344069620",0.00,-5.50,0,288.85,304.48,0.0,0.0,0.000,625497.5,625497.5,22921,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835272,1560339.00
01/30/2017 23:00,2,0.000,ALERT,213.06,301.17,60.002,1485835203,"201051344000983","219011344069620",0.00,-5.00,0,288.55,303.88,0.0,0.0,0.000,618216.3,618216.3,23062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835274,1560340.00
01/30/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1485835203,"201051344001158","219011344069620",0.00,-6.50,0,287.65,303.28,0.0,0.0,0.000,606677.1,606677.1,23281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485835276,1560341.00
01/30/2017 23:00,2,0.000,ALERT,213.74,301.47,59.996,1485835203,"201051344000576","219011344069620",0.00,-5.50,0,288.25,303.88,0.0,0.0,0.000,617410.6,617410.6,22956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835278,1560342.00
01/30/2017 23:00,2,0.000,ALERT,212.16,298.47,60.028,1485835203,"274151322000087","219011344069620",0.00,-4.00,0,284.94,301.47,0.0,0.0,0.000,820184.5,820184.5,23261,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485835279,1560343.00
01/30/2017 23:15,2,0.000,ALERT,213.74,300.57,59.991,1485836103,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,616664.6,616664.6,22944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836105,1560344.00
01/30/2017 23:15,2,0.000,ALERT,212.61,298.77,59.981,1485836103,"274151322000085","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,846786.4,846786.4,23058,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836107,1560345.00
01/30/2017 23:15,2,0.000,ALERT,213.96,300.57,59.986,1485836103,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,605869.9,605869.9,23341,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836109,1560346.00
01/30/2017 23:15,2,0.000,ALERT,213.51,300.87,59.949,1485836103,"201051344000469","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,608732.5,608732.5,23313,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836111,1560347.00
01/30/2017 23:15,2,0.000,ALERT,212.38,299.07,59.981,1485836103,"201051344000646","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,604599.6,604599.6,23289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836112,1560348.00
01/30/2017 23:15,2,0.000,ALERT,211.93,298.77,59.975,1485836103,"274151322000052","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,875133.7,875133.7,22819,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836114,1560349.00
01/30/2017 23:15,2,0.000,ALERT,212.61,299.37,59.986,1485836103,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,615167.0,615167.0,23365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836116,1560350.00
01/30/2017 23:15,2,0.000,ALERT,212.38,299.37,59.970,1485836103,"201051344001230","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,607951.6,607951.6,23193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836118,1560351.00
01/30/2017 23:15,2,0.000,ALERT,213.06,300.27,59.975,1485836103,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,599885.4,599885.4,23325,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836119,1560352.00
01/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.981,1485836103,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,615173.7,615173.7,23275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836121,1560353.00
01/30/2017 23:15,2,0.000,ALERT,212.16,298.47,59.981,1485836103,"274151322000094","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,720833.3,720833.3,23576,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836123,1560354.00
01/30/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1485836103,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,624198.4,624198.4,23231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836125,1560355.00
01/30/2017 23:15,2,0.000,ALERT,212.38,299.67,59.970,1485836103,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,612158.4,612158.4,23342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836127,1560356.00
01/30/2017 23:15,2,0.000,ALERT,212.61,299.07,59.975,1485836103,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,613206.6,613206.6,23349,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836129,1560357.00
01/30/2017 23:15,2,0.000,ALERT,212.61,298.77,59.970,1485836103,"201051344000417","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,596459.6,596459.6,23479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836130,1560358.00
01/30/2017 23:15,2,0.000,ALERT,212.38,299.37,59.981,1485836103,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,866654.0,866654.0,22855,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836132,1560359.00
01/30/2017 23:15,2,0.000,ALERT,212.83,298.47,59.954,1485836103,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,924088.7,924088.7,22967,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836134,1560360.00
01/30/2017 23:15,2,0.000,ALERT,213.06,301.47,59.981,1485836103,"201051344000868","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,607202.1,607202.1,23328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836136,1560361.00
01/30/2017 23:15,2,0.000,ALERT,212.16,299.67,59.991,1485836103,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,915057.0,915057.0,23036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836138,1560362.00
01/30/2017 23:15,2,0.000,ALERT,213.06,300.57,59.981,1485836103,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,568906.2,568906.2,23354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836139,1560363.00
01/30/2017 23:15,2,0.000,ALERT,212.16,298.47,60.012,1485836103,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,613328.7,613328.7,23390,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836141,1560364.00
01/30/2017 23:15,2,0.000,ALERT,213.06,300.87,59.986,1485836103,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,617316.8,617316.8,23091,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836143,1560365.00
01/30/2017 23:15,2,0.000,ALERT,213.74,300.57,59.991,1485836103,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,615976.5,615976.5,23004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836145,1560366.00
01/30/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1485836103,"201051344000685","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,612457.5,612457.5,23263,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836147,1560367.00
01/30/2017 23:15,2,0.000,ALERT,212.61,298.77,59.949,1485836103,"201051344000917","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,609405.6,609405.6,23274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836148,1560368.00
01/30/2017 23:15,2,0.000,ALERT,212.61,299.37,59.986,1485836103,"201051344001145","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,615437.3,615437.3,23131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836150,1560369.00
01/30/2017 23:15,2,0.000,ALERT,212.38,298.47,59.986,1485836103,"201051344000651","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,607980.1,607980.1,23329,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836152,1560370.00
01/30/2017 23:15,2,0.000,ALERT,211.70,298.47,59.981,1485836103,"274151322000088","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,831895.5,831895.5,22975,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836154,1560371.00
01/30/2017 23:15,2,0.000,ALERT,212.83,298.47,60.012,1485836103,"274151322000068","219011344069620",0.00,-4.00,0,296.36,299.37,0.0,0.0,0.000,721936.0,721936.0,23467,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836156,1560372.00
01/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.986,1485836103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,603542.0,603542.0,23387,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836158,1560373.00
01/30/2017 23:15,2,0.000,ALERT,212.83,301.17,59.986,1485836103,"201051344000594","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,619683.9,619683.9,23275,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836160,1560374.00
01/30/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1485836103,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,611915.4,611915.4,23376,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836161,1560375.00
01/30/2017 23:15,2,0.000,ALERT,212.16,299.37,59.991,1485836103,"274151322000054","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,848161.2,848161.2,23050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836163,1560376.00
01/30/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1485836103,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,606045.5,606045.5,23363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836165,1560377.00
01/30/2017 23:15,2,0.000,ALERT,212.16,299.07,59.986,1485836103,"201051344001093","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,609007.5,609007.5,23290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836167,1560378.00
01/30/2017 23:15,2,0.000,ALERT,213.06,300.27,59.996,1485836103,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,625029.8,625029.8,22917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836168,1560379.00
01/30/2017 23:15,2,0.000,ALERT,213.29,299.97,59.991,1485836103,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,614714.0,614714.0,22927,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836170,1560380.00
01/30/2017 23:15,2,0.000,ALERT,213.29,301.17,59.959,1485836103,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,625497.5,625497.5,22923,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836172,1560381.00
01/30/2017 23:15,2,0.000,ALERT,213.06,300.57,59.996,1485836103,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,618216.3,618216.3,23064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836174,1560382.00
01/30/2017 23:15,2,0.000,ALERT,213.29,300.57,60.002,1485836103,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,606677.1,606677.1,23283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485836176,1560383.00
01/30/2017 23:15,2,0.000,ALERT,213.51,301.47,59.991,1485836103,"201051344000576","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,617410.6,617410.6,22958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836178,1560384.00
01/30/2017 23:15,2,0.000,ALERT,212.16,298.47,59.991,1485836103,"274151322000087","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,820184.5,820184.5,23263,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485836179,1560385.00
01/30/2017 23:30,2,0.000,ALERT,212.83,299.97,59.991,1485837004,"201051344000645","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,616664.6,616664.6,22946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837006,1560386.00
01/30/2017 23:30,2,0.000,ALERT,211.48,298.17,59.991,1485837004,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,846786.4,846786.4,23060,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837007,1560387.00
01/30/2017 23:30,2,0.000,ALERT,213.06,299.67,59.996,1485837004,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,605869.9,605869.9,23343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837009,1560388.00
01/30/2017 23:30,2,0.000,ALERT,212.38,299.67,59.991,1485837004,"201051344000469","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,608732.5,608732.5,23315,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837011,1560389.00
01/30/2017 23:30,2,0.000,ALERT,211.70,298.17,59.986,1485837004,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,604599.6,604599.6,23291,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837013,1560390.00
01/30/2017 23:30,2,0.000,ALERT,211.25,299.07,59.981,1485837004,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,875133.7,875133.7,22821,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837015,1560391.00
01/30/2017 23:30,2,0.000,ALERT,211.93,298.47,59.981,1485837004,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,615167.0,615167.0,23367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837016,1560392.00
01/30/2017 23:30,2,0.000,ALERT,211.70,298.77,59.991,1485837004,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,607951.6,607951.6,23195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837018,1560393.00
01/30/2017 23:30,2,0.000,ALERT,212.38,299.07,59.991,1485837004,"201051344000582","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,599885.4,599885.4,23327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837020,1560394.00
01/30/2017 23:30,2,0.000,ALERT,211.48,298.47,59.991,1485837004,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,615173.7,615173.7,23277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837022,1560395.00
01/30/2017 23:30,2,0.000,ALERT,211.70,297.57,60.007,1485837004,"274151322000094","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,720833.3,720833.3,23578,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837023,1560396.00
01/30/2017 23:30,2,0.000,ALERT,212.38,300.57,59.981,1485837004,"201051344000579","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,624198.4,624198.4,23233,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837025,1560397.00
01/30/2017 23:30,2,0.000,ALERT,211.48,298.47,60.018,1485837004,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,612158.4,612158.4,23344,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837027,1560398.00
01/30/2017 23:30,2,0.000,ALERT,211.93,298.17,60.012,1485837004,"201051344000438","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,613206.6,613206.6,23351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837029,1560399.00
01/30/2017 23:30,2,0.000,ALERT,211.93,297.57,59.981,1485837004,"201051344000417","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,596459.6,596459.6,23481,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837031,1560400.00
01/30/2017 23:30,2,0.000,ALERT,211.48,298.47,59.970,1485837004,"274151322000083","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,866654.0,866654.0,22857,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837032,1560401.00
01/30/2017 23:30,2,0.000,ALERT,212.38,298.47,59.981,1485837004,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,924088.7,924088.7,22969,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837034,1560402.00
01/30/2017 23:30,2,0.000,ALERT,212.38,301.17,59.981,1485837004,"201051344000868","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,607202.1,607202.1,23330,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837036,1560403.00
01/30/2017 23:30,2,0.000,ALERT,211.48,299.37,59.981,1485837004,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,915057.0,915057.0,23038,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837038,1560404.00
01/30/2017 23:30,2,0.000,ALERT,212.38,299.97,59.986,1485837004,"201051344000988","219011344069620",0.00,-5.50,0,295.76,303.28,0.0,0.0,0.000,568906.2,568906.2,23356,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837040,1560405.00
01/30/2017 23:30,2,0.000,ALERT,211.70,297.26,59.996,1485837004,"201051344001025","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,613328.7,613328.7,23392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837041,1560406.00
01/30/2017 23:30,2,0.000,ALERT,212.38,300.27,59.991,1485837004,"201051344000458","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,617316.8,617316.8,23093,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837043,1560407.00
01/30/2017 23:30,2,0.000,ALERT,213.06,300.27,59.986,1485837004,"201051344000853","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,615976.5,615976.5,23006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837045,1560408.00
01/30/2017 23:30,2,0.000,ALERT,212.16,297.87,59.981,1485837004,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,612457.5,612457.5,23265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837047,1560409.00
01/30/2017 23:30,2,0.000,ALERT,211.93,297.57,59.981,1485837004,"201051344000917","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,609405.6,609405.6,23276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837049,1560410.00
01/30/2017 23:30,2,0.000,ALERT,212.16,298.17,60.018,1485837004,"201051344001145","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,615437.3,615437.3,23133,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837050,1560411.00
01/30/2017 23:30,2,0.000,ALERT,211.93,297.26,59.975,1485837004,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,607980.1,607980.1,23331,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837052,1560412.00
01/30/2017 23:30,2,0.000,ALERT,211.03,297.87,59.975,1485837004,"274151322000088","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,831895.5,831895.5,22977,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837054,1560413.00
01/30/2017 23:30,2,0.000,ALERT,212.16,297.87,59.965,1485837004,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,721936.0,721936.0,23469,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837056,1560414.00
01/30/2017 23:30,2,0.000,ALERT,211.25,297.87,59.938,1485837004,"201051344001135","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,603542.0,603542.0,23389,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837057,1560415.00
01/30/2017 23:30,2,0.000,ALERT,212.16,300.87,59.959,1485837004,"201051344000594","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,619683.9,619683.9,23277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837059,1560416.00
01/30/2017 23:30,2,0.000,ALERT,211.93,297.57,59.975,1485837004,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,611915.4,611915.4,23378,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837061,1560417.00
01/30/2017 23:30,2,0.000,ALERT,211.25,298.17,59.954,1485837004,"274151322000054","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,848161.2,848161.2,23052,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837063,1560418.00
01/30/2017 23:30,2,0.000,ALERT,212.61,299.37,59.959,1485837004,"201051344000867","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,606045.5,606045.5,23365,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837065,1560419.00
01/30/2017 23:30,2,0.000,ALERT,211.93,298.17,59.981,1485837004,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,609007.5,609007.5,23292,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837066,1560420.00
01/30/2017 23:30,2,0.000,ALERT,212.61,300.57,59.959,1485837004,"201051344000900","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,625029.8,625029.8,22919,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837068,1560421.00
01/30/2017 23:30,2,0.000,ALERT,212.61,299.37,59.970,1485837004,"201051344000648","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,614714.0,614714.0,22929,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837070,1560422.00
01/30/2017 23:30,2,0.000,ALERT,212.61,300.87,59.970,1485837004,"201051344000569","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,625497.5,625497.5,22925,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837072,1560423.00
01/30/2017 23:30,2,0.000,ALERT,212.38,300.57,59.965,1485837004,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,618216.3,618216.3,23066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837074,1560424.00
01/30/2017 23:30,2,0.000,ALERT,212.61,300.27,59.933,1485837004,"201051344001158","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,606677.1,606677.1,23285,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837076,1560425.00
01/30/2017 23:30,2,0.000,ALERT,213.06,301.17,59.938,1485837004,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,617410.6,617410.6,22960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837077,1560426.00
01/30/2017 23:30,2,0.000,ALERT,211.70,297.87,59.959,1485837004,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,820184.5,820184.5,23265,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837079,1560427.00
01/30/2017 23:45,2,0.000,ALERT,213.29,300.87,59.991,1485837904,"201051344000645","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,616664.6,616664.6,22948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837906,1560428.00
01/30/2017 23:45,2,0.000,ALERT,211.93,298.77,59.996,1485837904,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,846786.4,846786.4,23062,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837907,1560429.00
01/30/2017 23:45,2,0.000,ALERT,213.51,300.87,60.002,1485837904,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,605869.9,605869.9,23345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837909,1560430.00
01/30/2017 23:45,2,0.000,ALERT,213.06,300.87,59.996,1485837904,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,608732.5,608732.5,23317,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837911,1560431.00
01/30/2017 23:45,2,0.000,ALERT,211.70,298.77,59.986,1485837904,"201051344000646","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,604599.6,604599.6,23293,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837913,1560432.00
01/30/2017 23:45,2,0.000,ALERT,211.70,299.97,59.996,1485837904,"274151322000052","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,875133.7,875133.7,22823,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837915,1560433.00
01/30/2017 23:45,2,0.000,ALERT,212.16,299.07,59.991,1485837904,"201051344000585","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,615167.0,615167.0,23369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837916,1560434.00
01/30/2017 23:45,2,0.000,ALERT,211.93,299.37,59.996,1485837904,"201051344001230","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,607951.6,607951.6,23197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837918,1560435.00
01/30/2017 23:45,2,0.000,ALERT,212.61,299.97,59.991,1485837904,"201051344000582","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,599885.4,599885.4,23329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837920,1560436.00
01/30/2017 23:45,2,0.000,ALERT,211.70,299.07,59.991,1485837904,"201051344000955","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,615173.7,615173.7,23279,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837922,1560437.00
01/30/2017 23:45,2,0.000,ALERT,211.70,298.47,60.007,1485837904,"274151322000094","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,720833.3,720833.3,23580,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837924,1560438.00
01/30/2017 23:45,2,0.000,ALERT,213.06,301.77,60.002,1485837904,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,624198.4,624198.4,23235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837925,1560439.00
01/30/2017 23:45,2,0.000,ALERT,211.93,299.07,59.986,1485837904,"201051344000890","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,612158.4,612158.4,23346,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837927,1560440.00
01/30/2017 23:45,2,0.000,ALERT,212.16,299.07,59.991,1485837904,"201051344000438","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,613206.6,613206.6,23353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837929,1560441.00
01/30/2017 23:45,2,0.000,ALERT,212.38,298.47,59.991,1485837904,"201051344000417","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,596459.6,596459.6,23483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837931,1560442.00
01/30/2017 23:45,2,0.000,ALERT,211.93,299.37,59.975,1485837904,"274151322000083","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,866654.0,866654.0,22859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837933,1560443.00
01/30/2017 23:45,2,0.000,ALERT,212.61,299.07,60.002,1485837904,"274151322000076","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,924088.7,924088.7,22971,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837935,1560444.00
01/30/2017 23:45,2,0.000,ALERT,212.61,301.47,59.991,1485837904,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,607202.1,607202.1,23332,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837937,1560445.00
01/30/2017 23:45,2,0.000,ALERT,211.93,299.97,59.965,1485837904,"274151322000095","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,915057.0,915057.0,23040,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837938,1560446.00
01/30/2017 23:45,2,0.000,ALERT,212.61,300.57,60.034,1485837904,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,568906.2,568906.2,23358,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837940,1560447.00
01/30/2017 23:45,2,0.000,ALERT,211.93,298.17,59.996,1485837904,"201051344001025","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,613328.7,613328.7,23394,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837942,1560448.00
01/30/2017 23:45,2,0.000,ALERT,212.83,301.17,59.949,1485837904,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,617316.8,617316.8,23095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837944,1560449.00
01/30/2017 23:45,2,0.000,ALERT,213.51,301.17,59.991,1485837904,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,615976.5,615976.5,23008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837946,1560450.00
01/30/2017 23:45,2,0.000,ALERT,212.38,299.07,60.007,1485837904,"201051344000685","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,612457.5,612457.5,23267,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837947,1560451.00
01/30/2017 23:45,2,0.000,ALERT,212.38,298.77,59.996,1485837904,"201051344000917","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,609405.6,609405.6,23278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837949,1560452.00
01/30/2017 23:45,2,0.000,ALERT,212.38,299.07,59.949,1485837904,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615437.3,615437.3,23135,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837951,1560453.00
01/30/2017 23:45,2,0.000,ALERT,212.16,298.17,60.002,1485837904,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,607980.1,607980.1,23333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837953,1560454.00
01/30/2017 23:45,2,0.000,ALERT,211.48,298.77,59.981,1485837904,"274151322000088","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,831895.5,831895.5,22979,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837955,1560455.00
01/30/2017 23:45,2,0.000,ALERT,212.61,298.47,60.007,1485837904,"274151322000068","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,721936.0,721936.0,23471,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837956,1560456.00
01/30/2017 23:45,2,0.000,ALERT,211.70,298.77,59.959,1485837904,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,603542.0,603542.0,23391,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837958,1560457.00
01/30/2017 23:45,2,0.000,ALERT,212.61,301.77,60.002,1485837904,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,619683.9,619683.9,23279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837960,1560458.00
01/30/2017 23:45,2,0.000,ALERT,212.16,298.77,59.975,1485837904,"201051344001203","219011344069620",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,611915.4,611915.4,23380,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837962,1560459.00
01/30/2017 23:45,2,0.000,ALERT,211.48,299.07,59.991,1485837904,"274151322000054","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,848161.2,848161.2,23054,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837964,1560460.00
01/30/2017 23:45,2,0.000,ALERT,213.06,300.57,60.002,1485837904,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,606045.5,606045.5,23367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837965,1560461.00
01/30/2017 23:45,2,0.000,ALERT,211.93,299.07,59.991,1485837904,"201051344001093","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,609007.5,609007.5,23294,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837967,1560462.00
01/30/2017 23:45,2,0.000,ALERT,212.61,300.87,59.991,1485837904,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,625029.8,625029.8,22921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837969,1560463.00
01/30/2017 23:45,2,0.000,ALERT,213.06,300.27,59.954,1485837904,"201051344000648","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,614714.0,614714.0,22931,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485837971,1560464.00
01/30/2017 23:45,2,0.000,ALERT,213.06,301.47,60.007,1485837904,"201051344000569","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,625497.5,625497.5,22927,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837973,1560465.00
01/30/2017 23:45,2,0.000,ALERT,212.83,300.87,59.991,1485837904,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,618216.3,618216.3,23068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837975,1560466.00
01/30/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1485837904,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,606677.1,606677.1,23287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837976,1560467.00
01/30/2017 23:45,2,0.000,ALERT,213.29,301.47,60.002,1485837904,"201051344000576","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,617410.6,617410.6,22962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837978,1560468.00
01/30/2017 23:45,2,0.000,ALERT,212.16,298.77,59.981,1485837904,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,820184.5,820184.5,23267,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485837980,1560469.00
